Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,511.5,127.0,1.4,14.8,339.5,530.74,430.28
2018,1,11,14,30,565.0,107.0,1.4,14.7,330.0,532.64,432.57
2018,1,11,14,45,564.5,96.5,1.4,14.65,303.0,500.16,407.39
2018,1,11,15,0,564.0,86.0,1.4,14.6,276.0,465.88,380.36
2018,1,11,15,15,552.5,76.5,1.4,14.6,244.5,424.73,346.92
2018,1,11,15,30,541.0,67.0,1.4,14.6,213.0,383.01,311.91
2018,1,11,15,45,448.5,63.0,1.3,14.3,170.5,307.8,249.04
2018,1,11,16,0,356.0,59.0,1.2,14.0,128.0,237.74,189.54
2018,1,11,16,15,207.0,49.0,1.2,13.8,87.0,150.67,116.54
2018,1,11,16,30,58.0,39.0,1.2,13.6,46.0,66.69,47.06
2018,1,11,16,45,54.5,24.5,1.25,13.4,28.5,44.88,17.61
2018,1,11,17,0,51.0,10.0,1.3,13.2,11.0,21.2,0.0
2018,1,11,17,15,25.5,5.0,1.4,13.1,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.55,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,11.8,12.0,32.18,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.05,41.0,99.88,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.3,70.0,184.04,125.84
2018,1,12,8,15,519.0,34.5,2.4,12.5,109.0,242.19,185.1
2018,1,12,8,30,606.0,40.0,2.5,12.7,148.0,312.16,248.19
2018,1,12,8,45,659.5,43.5,2.6,12.95,188.5,371.59,301.86
2018,1,12,9,0,713.0,47.0,2.7,13.2,229.0,434.46,356.85
2018,1,12,9,15,746.5,50.0,2.8,13.5,267.5,488.61,403.27
2018,1,12,9,30,780.0,53.0,2.9,13.8,306.0,543.59,448.89
2018,1,12,9,45,800.5,56.5,3.0,14.1,340.5,591.34,487.5
2018,1,12,10,0,821.0,60.0,3.1,14.4,375.0,638.17,524.18
2018,1,12,10,15,837.5,61.5,3.05,14.6,404.0,672.96,549.15
2018,1,12,10,30,854.0,63.0,3.0,14.8,433.0,711.08,576.29
2018,1,12,10,45,866.5,64.0,2.95,14.95,456.5,743.49,598.87
2018,1,12,11,0,879.0,65.0,2.9,15.1,480.0,773.4,619.4
2018,1,12,11,15,844.0,75.5,2.9,15.2,484.5,781.15,623.98
2018,1,12,11,30,809.0,86.0,2.9,15.3,489.0,777.9,620.78
2018,1,12,11,45,802.0,90.5,2.85,15.4,495.5,786.29,626.04
2018,1,12,12,0,795.0,95.0,2.8,15.5,502.0,791.34,628.87
2018,1,12,12,15,752.5,103.0,2.85,15.6,489.0,771.9,614.6
2018,1,12,12,30,710.0,111.0,2.9,15.7,476.0,745.5,595.45
2018,1,12,12,45,697.5,113.0,2.95,15.75,467.5,733.93,587.43
2018,1,12,13,0,685.0,115.0,3.0,15.8,459.0,719.7,577.39
2018,1,12,13,15,662.0,117.0,3.05,15.85,442.0,694.47,559.21
2018,1,12,13,30,639.0,119.0,3.1,15.9,425.0,667.22,539.51
2018,1,12,13,45,698.0,102.5,3.15,15.9,423.5,679.78,550.01
2018,1,12,14,0,757.0,86.0,3.2,15.9,422.0,683.18,553.4
2018,1,12,14,15,743.0,84.0,3.2,15.85,396.5,649.53,528.7
2018,1,12,14,30,729.0,82.0,3.2,15.8,371.0,617.55,504.69
2018,1,12,14,45,623.5,88.5,3.2,15.75,321.0,530.89,436.1
2018,1,12,15,0,518.0,95.0,3.2,15.7,271.0,448.79,369.88
2018,1,12,15,15,484.0,87.5,3.2,15.7,237.0,394.84,325.64
2018,1,12,15,30,450.0,80.0,3.2,15.7,203.0,346.85,284.95
2018,1,12,15,45,397.0,71.5,2.9,15.2,167.0,290.37,236.61
2018,1,12,16,0,344.0,63.0,2.6,14.7,131.0,238.07,190.89
2018,1,12,16,15,317.0,50.5,2.55,14.4,101.5,195.71,152.39
2018,1,12,16,30,290.0,38.0,2.5,14.1,72.0,156.5,114.71
2018,1,12,16,45,214.5,27.0,2.5,13.8,46.0,103.29,50.95
2018,1,12,17,0,139.0,16.0,2.5,13.5,20.0,47.34,0.0
2018,1,12,17,15,69.5,8.0,2.5,13.4,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.65,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,9.9,8.0,10.92,0.0
2018,1,13,7,45,82.5,22.0,5.8,10.15,29.0,50.36,0.0
2018,1,13,8,0,149.0,36.0,6.0,10.4,50.0,102.87,71.37
2018,1,13,8,15,213.5,48.5,6.05,10.65,80.5,148.13,115.03
2018,1,13,8,30,278.0,61.0,6.1,10.9,111.0,200.27,162.09
2018,1,13,8,45,312.0,73.5,6.1,11.15,143.0,244.38,202.39
2018,1,13,9,0,346.0,86.0,6.1,11.4,175.0,291.21,244.31
2018,1,13,9,15,393.5,94.0,6.05,11.7,210.5,342.6,289.34
2018,1,13,9,30,441.0,102.0,6.0,12.0,246.0,397.1,336.11
2018,1,13,9,45,477.5,108.0,5.95,12.35,279.0,444.85,376.3
2018,1,13,10,0,514.0,114.0,5.9,12.7,312.0,493.89,416.74
2018,1,13,10,15,577.5,112.0,5.8,13.05,350.5,558.68,469.39
2018,1,13,10,30,641.0,110.0,5.7,13.4,389.0,620.9,519.0
2018,1,13,10,45,765.5,87.5,5.65,13.75,438.0,702.19,581.99
2018,1,13,11,0,890.0,65.0,5.6,14.1,487.0,782.89,642.41
2018,1,13,11,15,896.0,65.5,5.4,14.45,502.5,804.58,656.1
2018,1,13,11,30,902.0,66.0,5.2,14.8,518.0,823.11,667.54
2018,1,13,11,45,905.5,66.5,5.0,15.15,526.5,836.29,674.89
2018,1,13,12,0,909.0,67.0,4.8,15.5,535.0,846.04,679.68
2018,1,13,12,15,904.0,68.0,4.65,15.7,534.0,845.82,677.86
2018,1,13,12,30,899.0,69.0,4.5,15.9,533.0,842.06,673.61
2018,1,13,12,45,881.0,72.0,4.4,16.15,522.0,826.55,661.08
2018,1,13,13,0,863.0,75.0,4.3,16.4,511.0,807.85,646.42
2018,1,13,13,15,805.5,87.5,4.2,16.5,486.0,772.51,620.09
2018,1,13,13,30,748.0,100.0,4.1,16.6,461.0,732.24,590.17
2018,1,13,13,45,712.5,100.5,4.05,16.75,432.0,690.0,558.71
2018,1,13,14,0,677.0,101.0,4.0,16.9,403.0,646.59,526.13
2018,1,13,14,15,700.5,88.0,3.9,16.85,384.0,628.84,513.29
2018,1,13,14,30,724.0,75.0,3.8,16.8,365.0,604.25,494.87
2018,1,13,14,45,708.0,71.0,3.7,16.75,334.5,563.87,462.75
2018,1,13,15,0,692.0,67.0,3.6,16.7,304.0,522.36,429.08
2018,1,13,15,15,638.0,66.0,3.6,16.7,265.0,464.36,381.28
2018,1,13,15,30,584.0,65.0,3.6,16.7,226.0,406.23,332.4
2018,1,13,15,45,503.5,61.5,3.25,16.05,184.5,335.22,272.44
2018,1,13,16,0,423.0,58.0,2.9,15.4,143.0,270.21,216.38
2018,1,13,16,15,339.0,49.5,3.0,15.05,107.0,203.63,158.62
2018,1,13,16,30,255.0,41.0,3.1,14.7,71.0,148.19,109.18
2018,1,13,16,45,193.5,28.5,3.2,14.3,45.5,100.19,53.54
2018,1,13,17,0,132.0,16.0,3.3,13.9,20.0,46.01,0.0
2018,1,13,17,15,66.0,8.0,3.5,13.75,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.45,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.5,11.0,27.2,0.0
2018,1,14,7,45,106.0,20.5,4.45,10.6,27.0,58.0,0.0
2018,1,14,8,0,126.0,31.0,4.4,10.7,43.0,82.05,55.92
2018,1,14,8,15,197.5,46.0,4.25,10.9,76.5,138.96,107.54
2018,1,14,8,30,269.0,61.0,4.1,11.1,110.0,196.36,158.4
2018,1,14,8,45,462.5,58.5,3.9,11.25,167.5,299.7,247.18
2018,1,14,9,0,656.0,56.0,3.7,11.4,225.0,415.63,345.79
2018,1,14,9,15,466.5,82.5,3.55,11.65,212.5,369.44,309.45
2018,1,14,9,30,277.0,109.0,3.4,11.9,200.0,296.65,249.02
2018,1,14,9,45,188.5,136.0,3.25,12.2,201.0,273.28,228.62
2018,1,14,10,0,100.0,163.0,3.1,12.5,202.0,242.28,200.89
2018,1,14,10,15,172.5,172.0,2.9,12.8,245.0,316.35,262.83
2018,1,14,10,30,245.0,181.0,2.7,13.1,288.0,396.18,327.59
2018,1,14,10,45,255.0,190.0,2.55,13.4,306.5,420.66,345.99
2018,1,14,11,0,265.0,199.0,2.4,13.7,325.0,444.79,364.07
2018,1,14,11,15,174.0,198.5,2.15,14.05,282.5,363.04,296.47
2018,1,14,11,30,83.0,198.0,1.9,14.4,240.0,277.72,225.54
2018,1,14,11,45,57.0,200.5,1.7,14.8,229.5,259.66,209.87
2018,1,14,12,0,31.0,203.0,1.5,15.2,219.0,241.07,193.53
2018,1,14,12,15,74.5,214.0,1.5,15.4,252.5,290.66,234.35
2018,1,14,12,30,118.0,225.0,1.5,15.6,286.0,353.5,284.45
2018,1,14,12,45,153.0,223.5,1.45,15.85,302.0,380.35,305.67
2018,1,14,13,0,188.0,222.0,1.4,16.1,318.0,406.27,326.13
2018,1,14,13,15,203.0,216.0,1.4,16.2,317.0,409.14,328.65
2018,1,14,13,30,218.0,210.0,1.4,16.3,316.0,410.94,330.51
2018,1,14,13,45,151.5,198.0,1.4,16.4,270.0,341.12,274.88
2018,1,14,14,0,85.0,186.0,1.4,16.5,224.0,262.42,211.64
2018,1,14,14,15,107.0,174.5,1.5,16.45,219.5,274.31,222.41
2018,1,14,14,30,129.0,163.0,1.6,16.4,215.0,273.34,222.47
2018,1,14,14,45,140.5,152.5,1.7,16.4,205.0,265.02,216.22
2018,1,14,15,0,152.0,142.0,1.8,16.4,195.0,255.67,208.88
2018,1,14,15,15,193.5,121.0,1.8,16.4,180.5,258.43,211.34
2018,1,14,15,30,235.0,100.0,1.8,16.4,166.0,247.72,202.19
2018,1,14,15,45,250.0,85.5,1.9,15.9,145.5,227.83,184.88
2018,1,14,16,0,265.0,71.0,2.0,15.4,125.0,213.91,171.31
2018,1,14,16,15,222.5,57.5,1.85,15.2,95.5,168.14,130.96
2018,1,14,16,30,180.0,44.0,1.7,15.0,66.0,126.6,93.51
2018,1,14,16,45,124.0,30.0,1.6,14.8,42.0,77.7,43.37
2018,1,14,17,0,68.0,16.0,1.5,14.6,18.0,31.24,0.0
2018,1,14,17,15,34.0,8.0,1.3,14.5,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.6,6.0,5.72,0.0
2018,1,15,7,45,8.0,20.0,2.55,12.8,21.0,22.8,0.0
2018,1,15,8,0,16.0,34.0,2.5,13.0,36.0,42.0,26.85
2018,1,15,8,15,31.0,51.0,2.6,13.2,56.0,66.65,49.42
2018,1,15,8,30,46.0,68.0,2.7,13.4,76.0,92.53,72.2
2018,1,15,8,45,96.0,84.5,2.8,13.55,107.5,142.0,114.75
2018,1,15,9,0,146.0,101.0,2.9,13.7,139.0,190.32,156.39
2018,1,15,9,15,268.0,106.0,2.8,13.9,189.0,277.34,230.25
2018,1,15,9,30,390.0,111.0,2.7,14.1,239.0,377.27,313.13
2018,1,15,9,45,423.0,118.5,2.55,14.35,271.5,422.76,349.73
2018,1,15,10,0,456.0,126.0,2.4,14.6,304.0,469.46,386.59
2018,1,15,10,15,490.5,129.5,2.45,14.8,334.0,513.34,421.15
2018,1,15,10,30,525.0,133.0,2.5,15.0,364.0,557.7,455.51
2018,1,15,10,45,484.5,151.0,2.55,15.15,372.5,562.04,457.38
2018,1,15,11,0,444.0,169.0,2.6,15.3,381.0,562.46,456.34
2018,1,15,11,15,365.5,189.0,2.6,15.3,367.5,518.24,420.67
2018,1,15,11,30,287.0,209.0,2.6,15.3,354.0,483.53,391.89
2018,1,15,11,45,234.0,221.5,2.55,15.3,341.0,444.44,360.26
2018,1,15,12,0,181.0,234.0,2.5,15.3,328.0,416.9,337.18
2018,1,15,12,15,187.5,234.0,2.45,15.3,331.5,422.81,341.98
2018,1,15,12,30,194.0,234.0,2.4,15.3,335.0,428.14,346.17
2018,1,15,12,45,192.0,231.0,2.3,15.25,330.0,422.04,341.3
2018,1,15,13,0,190.0,228.0,2.2,15.2,325.0,415.36,336.06
2018,1,15,13,15,142.5,218.5,2.15,15.2,290.0,363.18,294.12
2018,1,15,13,30,95.0,209.0,2.1,15.2,255.0,299.69,243.0
2018,1,15,13,45,90.0,200.0,2.0,15.2,242.5,283.99,230.71
2018,1,15,14,0,85.0,191.0,1.9,15.2,230.0,268.4,218.25
2018,1,15,14,15,116.5,181.0,1.85,15.25,230.5,289.13,235.86
2018,1,15,14,30,148.0,171.0,1.8,15.3,231.0,296.39,242.4
2018,1,15,14,45,204.0,150.0,1.7,15.35,225.5,314.21,257.64
2018,1,15,15,0,260.0,129.0,1.6,15.4,220.0,316.69,260.12
2018,1,15,15,15,310.5,111.5,1.6,15.4,208.0,315.21,258.9
2018,1,15,15,30,361.0,94.0,1.6,15.4,196.0,318.33,260.31
2018,1,15,15,45,328.0,82.5,1.45,15.2,164.0,271.85,220.55
2018,1,15,16,0,295.0,71.0,1.3,15.0,132.0,227.8,182.23
2018,1,15,16,15,242.5,57.5,1.25,14.85,100.0,176.42,137.56
2018,1,15,16,30,190.0,44.0,1.2,14.7,68.0,130.22,96.61
2018,1,15,16,45,136.5,30.5,1.15,14.6,44.0,88.12,52.4
2018,1,15,17,0,83.0,17.0,1.1,14.5,20.0,35.9,0.0
2018,1,15,17,15,41.5,8.5,1.05,14.5,10.0,8.1,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,13.95,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.1,3.0,2.86,0.0
2018,1,16,7,45,0.0,10.5,0.9,14.2,10.5,9.73,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.3,18.0,16.69,7.45
2018,1,16,8,15,0.0,26.5,1.0,14.4,26.5,24.59,14.87
2018,1,16,8,30,0.0,35.0,1.1,14.5,35.0,32.5,21.89
2018,1,16,8,45,0.0,46.0,1.2,14.65,46.0,42.75,30.81
2018,1,16,9,0,0.0,57.0,1.3,14.8,57.0,53.19,39.79
2018,1,16,9,15,0.0,63.5,1.15,14.95,63.5,59.29,45.01
2018,1,16,9,30,0.0,70.0,1.0,15.1,70.0,65.45,50.18
2018,1,16,9,45,12.0,100.5,0.9,15.25,105.0,104.22,82.91
2018,1,16,10,0,24.0,131.0,0.8,15.4,140.0,152.13,122.52
2018,1,16,10,15,20.5,136.5,0.65,15.55,145.0,148.03,118.59
2018,1,16,10,30,17.0,142.0,0.5,15.7,150.0,151.2,120.73
2018,1,16,10,45,8.5,116.5,0.35,15.85,120.5,117.7,92.82
2018,1,16,11,0,0.0,91.0,0.2,16.0,91.0,85.16,65.69
2018,1,16,11,15,18.0,122.0,0.25,16.15,131.0,137.45,109.17
2018,1,16,11,30,36.0,153.0,0.3,16.3,171.0,186.73,149.0
2018,1,16,11,45,71.5,168.5,0.35,16.45,205.5,234.0,187.26
2018,1,16,12,0,107.0,184.0,0.4,16.6,240.0,294.59,235.12
2018,1,16,12,15,200.5,202.5,0.65,16.6,307.5,395.55,315.52
2018,1,16,12,30,294.0,221.0,0.9,16.6,375.0,509.96,403.5
2018,1,16,12,45,191.0,199.0,1.15,16.55,298.5,382.48,305.94
2018,1,16,13,0,88.0,177.0,1.4,16.5,222.0,269.64,216.76
2018,1,16,13,15,63.0,167.5,1.35,16.45,199.5,225.21,181.3
2018,1,16,13,30,38.0,158.0,1.3,16.4,177.0,193.73,155.46
2018,1,16,13,45,26.5,146.0,1.25,16.3,159.0,170.8,136.8
2018,1,16,14,0,15.0,134.0,1.2,16.2,141.0,141.0,112.37
2018,1,16,14,15,28.0,127.5,1.25,16.15,139.5,150.72,121.04
2018,1,16,14,30,41.0,121.0,1.3,16.1,138.0,152.28,122.86
2018,1,16,14,45,38.5,121.5,1.3,16.0,136.5,150.77,121.64
2018,1,16,15,0,36.0,122.0,1.3,15.9,135.0,149.77,120.81
2018,1,16,15,15,22.0,107.5,1.3,15.9,115.0,124.62,99.73
2018,1,16,15,30,8.0,93.0,1.3,15.9,95.0,95.48,75.2
2018,1,16,15,45,4.0,75.0,1.25,15.55,76.0,74.76,57.76
2018,1,16,16,0,0.0,57.0,1.2,15.2,57.0,54.47,40.49
2018,1,16,16,15,41.0,42.0,1.15,15.0,47.5,63.07,46.95
2018,1,16,16,30,82.0,27.0,1.1,14.8,38.0,63.25,44.96
2018,1,16,16,45,90.0,21.5,1.1,14.55,29.0,56.06,32.73
2018,1,16,17,0,98.0,16.0,1.1,14.3,20.0,38.72,0.0
2018,1,16,17,15,49.0,8.0,1.1,14.2,10.0,16.8,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.45,12.4,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.4,12.6,5.0,4.77,0.0
2018,1,17,7,45,0.0,15.0,1.35,12.85,15.0,13.92,0.0
2018,1,17,8,0,0.0,25.0,1.3,13.1,25.0,23.22,12.71
2018,1,17,8,15,0.0,37.0,1.25,13.3,37.0,34.93,23.58
2018,1,17,8,30,0.0,49.0,1.2,13.5,49.0,46.62,33.93
2018,1,17,8,45,0.5,65.0,1.15,13.65,65.0,62.94,48.07
2018,1,17,9,0,1.0,81.0,1.1,13.8,81.0,79.32,62.11
2018,1,17,9,15,1.0,80.5,1.05,14.0,80.5,77.55,60.64
2018,1,17,9,30,1.0,80.0,1.0,14.2,80.0,76.28,59.52
2018,1,17,9,45,0.5,74.0,1.0,14.4,74.0,69.43,53.62
2018,1,17,10,0,0.0,68.0,1.0,14.6,68.0,63.26,48.29
2018,1,17,10,15,5.0,99.5,1.05,14.75,101.5,97.89,77.4
2018,1,17,10,30,10.0,131.0,1.1,14.9,135.0,134.17,107.39
2018,1,17,10,45,6.5,135.5,1.2,15.0,138.0,136.0,108.51
2018,1,17,11,0,3.0,140.0,1.3,15.1,141.0,137.72,109.63
2018,1,17,11,15,5.0,157.5,1.45,15.2,160.0,157.6,125.85
2018,1,17,11,30,7.0,175.0,1.6,15.3,179.0,177.81,142.19
2018,1,17,11,45,74.5,195.5,1.7,15.4,235.0,267.86,216.93
2018,1,17,12,0,142.0,216.0,1.8,15.5,291.0,362.27,292.94
2018,1,17,12,15,170.5,220.5,1.8,15.6,310.5,392.12,316.3
2018,1,17,12,30,199.0,225.0,1.8,15.7,330.0,421.49,339.46
2018,1,17,12,45,232.0,223.5,1.85,15.75,344.5,446.53,359.58
2018,1,17,13,0,265.0,222.0,1.9,15.8,359.0,483.72,388.67
2018,1,17,13,15,226.0,220.5,1.9,15.8,335.0,433.8,349.56
2018,1,17,13,30,187.0,219.0,1.9,15.8,311.0,397.66,321.02
2018,1,17,13,45,176.0,209.0,1.95,15.8,293.0,373.81,302.75
2018,1,17,14,0,165.0,199.0,2.0,15.8,275.0,349.95,284.23
2018,1,17,14,15,198.5,184.5,2.0,15.65,270.5,353.19,288.19
2018,1,17,14,30,232.0,170.0,2.0,15.5,266.0,364.87,298.36
2018,1,17,14,45,249.0,152.5,2.05,15.4,248.0,347.67,285.29
2018,1,17,15,0,266.0,135.0,2.1,15.3,230.0,328.56,270.41
2018,1,17,15,15,316.0,115.5,2.1,15.3,216.0,324.4,267.23
2018,1,17,15,30,366.0,96.0,2.1,15.3,202.0,324.9,266.68
2018,1,17,15,45,342.0,83.5,1.9,14.85,170.5,281.33,229.44
2018,1,17,16,0,318.0,71.0,1.7,14.4,139.0,239.3,192.71
2018,1,17,16,15,274.5,58.5,1.65,14.2,107.5,191.26,150.38
2018,1,17,16,30,231.0,46.0,1.6,14.0,76.0,147.43,110.87
2018,1,17,16,45,156.5,32.0,1.5,13.8,49.0,97.32,62.51
2018,1,17,17,0,82.0,18.0,1.4,13.6,22.0,45.83,0.0
2018,1,17,17,15,41.0,9.0,1.4,13.55,11.0,16.33,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.6,2.0,1.91,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.8,6.0,5.55,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.0,10.0,9.26,1.67
2018,1,18,8,15,0.0,13.0,3.5,14.1,13.0,12.04,4.4
2018,1,18,8,30,0.0,16.0,3.5,14.2,16.0,14.82,6.93
2018,1,18,8,45,0.0,17.5,3.5,14.3,17.5,16.21,8.22
2018,1,18,9,0,0.0,19.0,3.5,14.4,19.0,17.61,9.46
2018,1,18,9,15,0.0,23.5,3.5,14.45,23.5,21.79,13.07
2018,1,18,9,30,0.0,28.0,3.5,14.5,28.0,25.98,16.65
2018,1,18,9,45,0.5,66.5,3.5,14.55,66.5,62.18,47.49
2018,1,18,10,0,1.0,105.0,3.5,14.6,105.0,101.15,80.28
2018,1,18,10,15,3.0,126.5,3.6,14.65,127.5,124.68,99.84
2018,1,18,10,30,5.0,148.0,3.7,14.7,150.0,148.63,119.61
2018,1,18,10,45,2.5,119.0,3.75,14.75,120.0,115.61,91.89
2018,1,18,11,0,0.0,90.0,3.8,14.8,90.0,84.14,65.43
2018,1,18,11,15,0.0,62.5,3.85,14.85,62.5,58.15,43.56
2018,1,18,11,30,0.0,35.0,3.9,14.9,35.0,32.52,21.92
2018,1,18,11,45,0.0,56.0,3.9,14.95,56.0,52.09,38.4
2018,1,18,12,0,0.0,77.0,3.9,15.0,77.0,71.7,54.81
2018,1,18,12,15,0.0,101.0,3.9,15.0,101.0,94.81,74.08
2018,1,18,12,30,0.0,125.0,3.9,15.0,125.0,118.99,94.13
2018,1,18,12,45,1.0,135.5,3.95,15.0,136.0,130.65,103.83
2018,1,18,13,0,2.0,146.0,4.0,15.0,147.0,142.51,113.7
2018,1,18,13,15,1.5,124.5,4.05,14.95,125.0,119.95,95.12
2018,1,18,13,30,1.0,103.0,4.1,14.9,103.0,97.83,76.83
2018,1,18,13,45,1.0,100.0,4.15,14.85,100.0,94.93,74.53
2018,1,18,14,0,1.0,97.0,4.2,14.8,97.0,92.06,72.24
2018,1,18,14,15,1.5,103.0,4.25,14.65,103.5,98.73,78.02
2018,1,18,14,30,2.0,109.0,4.3,14.5,110.0,105.63,84.0
2018,1,18,14,45,4.0,101.0,4.3,14.3,102.5,99.1,78.75
2018,1,18,15,0,6.0,93.0,4.3,14.1,95.0,92.48,73.37
2018,1,18,15,15,54.5,97.5,4.3,14.1,113.5,131.8,107.57
2018,1,18,15,30,103.0,102.0,4.3,14.1,132.0,170.76,140.52
2018,1,18,15,45,111.5,88.0,4.1,13.85,116.0,155.05,126.67
2018,1,18,16,0,120.0,74.0,3.9,13.6,100.0,138.42,111.57
2018,1,18,16,15,77.0,50.0,3.85,13.45,65.5,87.29,67.39
2018,1,18,16,30,34.0,26.0,3.8,13.3,31.0,40.43,27.42
2018,1,18,16,45,17.0,14.0,3.75,13.15,16.5,20.28,9.38
2018,1,18,17,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2018,1,18,17,15,0.0,1.0,3.8,12.9,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.0,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.3,17.0,32.84,0.0
2018,1,19,7,45,214.5,26.5,2.85,11.55,45.0,93.77,16.96
2018,1,19,8,0,338.0,38.0,2.9,11.8,73.0,162.11,115.28
2018,1,19,8,15,433.5,45.0,2.95,11.95,112.5,224.78,174.0
2018,1,19,8,30,529.0,52.0,3.0,12.1,152.0,296.23,237.63
2018,1,19,8,45,391.0,50.0,3.05,12.2,134.0,256.62,210.77
2018,1,19,9,0,253.0,48.0,3.1,12.3,116.0,196.12,163.12
2018,1,19,9,15,400.0,63.0,3.1,12.35,189.0,314.5,264.15
2018,1,19,9,30,547.0,78.0,3.1,12.4,262.0,438.49,367.07
2018,1,19,9,45,663.5,76.5,3.05,12.45,324.0,533.66,444.45
2018,1,19,10,0,780.0,75.0,3.0,12.5,386.0,632.68,522.91
2018,1,19,10,15,798.0,77.0,2.95,12.5,416.0,674.24,553.53
2018,1,19,10,30,816.0,79.0,2.9,12.5,446.0,714.19,582.49
2018,1,19,10,45,828.5,80.5,2.9,12.55,469.5,747.42,606.2
2018,1,19,11,0,841.0,82.0,2.9,12.6,493.0,778.23,627.98
2018,1,19,11,15,849.0,83.5,2.95,12.6,510.0,802.75,645.45
2018,1,19,11,30,857.0,85.0,3.0,12.6,527.0,824.29,660.8
2018,1,19,11,45,834.5,91.0,3.05,12.65,528.0,822.62,659.14
2018,1,19,12,0,812.0,97.0,3.1,12.7,529.0,817.12,655.02
2018,1,19,12,15,536.5,116.5,3.2,12.7,402.0,614.42,502.92
2018,1,19,12,30,261.0,136.0,3.3,12.7,275.0,381.36,316.68
2018,1,19,12,45,146.0,152.5,3.45,12.7,230.0,290.46,240.89
2018,1,19,13,0,31.0,169.0,3.6,12.7,185.0,200.61,163.54
2018,1,19,13,15,259.5,147.0,3.75,12.65,277.5,386.76,323.05
2018,1,19,13,30,488.0,125.0,3.9,12.6,370.0,554.86,461.4
2018,1,19,13,45,550.5,123.5,4.05,12.6,389.0,599.03,496.31
2018,1,19,14,0,613.0,122.0,4.2,12.6,408.0,631.18,522.53
2018,1,19,14,15,555.5,123.5,4.3,12.55,371.0,572.91,476.42
2018,1,19,14,30,498.0,125.0,4.4,12.5,334.0,511.44,427.45
2018,1,19,14,45,630.0,95.5,4.5,12.45,338.5,553.53,463.31
2018,1,19,15,0,762.0,66.0,4.6,12.4,343.0,575.46,481.83
2018,1,19,15,15,732.0,64.0,4.6,12.4,306.5,524.16,438.7
2018,1,19,15,30,702.0,62.0,4.6,12.4,270.0,473.09,394.91
2018,1,19,15,45,653.0,58.5,4.6,12.15,229.0,414.29,343.8
2018,1,19,16,0,604.0,55.0,4.6,11.9,188.0,355.71,291.49
2018,1,19,16,15,513.0,49.0,4.55,11.65,144.5,280.52,224.68
2018,1,19,16,30,422.0,43.0,4.5,11.4,101.0,213.43,164.0
2018,1,19,16,45,306.0,32.5,4.4,11.2,66.5,143.28,97.83
2018,1,19,17,0,190.0,22.0,4.3,11.0,32.0,77.88,0.0
2018,1,19,17,15,95.0,11.0,4.35,10.95,16.0,28.8,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,7,15,73.0,7.5,4.55,9.4,9.0,0.0,0.0
2018,1,20,7,30,146.0,15.0,4.6,9.8,18.0,44.02,0.0
2018,1,20,7,45,286.0,24.0,4.7,10.2,48.0,109.13,26.39
2018,1,20,8,0,426.0,33.0,4.8,10.6,78.0,185.26,132.91
2018,1,20,8,15,515.0,39.0,4.8,10.8,119.0,248.3,193.58
2018,1,20,8,30,604.0,45.0,4.8,11.0,160.0,316.97,256.39
2018,1,20,8,45,659.0,48.5,4.85,11.25,202.0,377.93,312.23
2018,1,20,9,0,714.0,52.0,4.9,11.5,244.0,442.49,369.63
2018,1,20,9,15,750.0,55.0,4.9,11.65,284.5,499.02,419.01
2018,1,20,9,30,786.0,58.0,4.9,11.8,325.0,556.61,467.8
2018,1,20,9,45,812.0,59.5,4.9,12.0,361.0,606.59,509.09
2018,1,20,10,0,838.0,61.0,4.9,12.2,397.0,650.9,544.28
2018,1,20,10,15,853.5,63.0,4.9,12.3,427.0,692.19,575.43
2018,1,20,10,30,869.0,65.0,4.9,12.4,457.0,731.6,604.75
2018,1,20,10,45,878.5,66.5,4.9,12.5,480.5,763.63,628.1
2018,1,20,11,0,888.0,68.0,4.9,12.6,504.0,792.98,649.28
2018,1,20,11,15,894.0,69.5,4.95,12.7,521.0,816.61,666.36
2018,1,20,11,30,900.0,71.0,5.0,12.8,538.0,837.08,681.1
2018,1,20,11,45,902.0,72.0,5.05,12.85,547.0,850.28,690.62
2018,1,20,12,0,904.0,73.0,5.1,12.9,556.0,860.01,697.7
2018,1,20,12,15,869.0,83.0,5.15,12.95,548.5,853.12,692.49
2018,1,20,12,30,834.0,93.0,5.2,13.0,541.0,835.26,679.26
2018,1,20,12,45,828.0,93.5,5.2,13.05,534.0,827.15,673.28
2018,1,20,13,0,822.0,94.0,5.2,13.1,527.0,815.78,664.92
2018,1,20,13,15,850.5,84.0,5.2,13.1,522.5,817.13,666.47
2018,1,20,13,30,879.0,74.0,5.2,13.1,518.0,807.47,659.74
2018,1,20,13,45,870.0,73.0,5.2,13.15,497.5,781.85,640.87
2018,1,20,14,0,861.0,72.0,5.2,13.2,477.0,759.51,624.59
2018,1,20,14,15,848.5,70.0,5.2,13.15,449.5,724.31,598.52
2018,1,20,14,30,836.0,68.0,5.2,13.1,422.0,686.85,570.51
2018,1,20,14,45,818.5,65.0,5.25,13.1,389.0,642.79,537.01
2018,1,20,15,0,801.0,62.0,5.3,13.1,356.0,597.33,500.05
2018,1,20,15,15,770.5,59.5,5.3,13.1,317.5,543.62,455.21
2018,1,20,15,30,740.0,57.0,5.3,13.1,279.0,490.15,409.38
2018,1,20,15,45,697.0,53.0,5.0,12.75,237.5,429.24,356.17
2018,1,20,16,0,654.0,49.0,4.7,12.4,196.0,370.52,303.39
2018,1,20,16,15,583.0,43.5,4.55,12.1,153.5,301.32,241.11
2018,1,20,16,30,512.0,38.0,4.4,11.8,111.0,241.32,185.41
2018,1,20,16,45,371.5,30.0,4.2,11.45,73.0,161.49,111.78
2018,1,20,17,0,231.0,22.0,4.0,11.1,35.0,89.27,0.0
2018,1,20,17,15,115.5,11.0,3.95,11.05,17.5,32.97,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,21,7,15,33.0,6.5,1.45,11.0,7.0,0.0,0.0
2018,1,21,7,30,66.0,13.0,1.3,11.2,14.0,25.82,0.0
2018,1,21,7,45,117.0,26.5,1.2,11.35,36.0,68.98,18.97
2018,1,21,8,0,168.0,40.0,1.1,11.5,58.0,112.03,80.47
2018,1,21,8,15,301.0,49.0,1.15,11.7,99.5,179.47,139.04
2018,1,21,8,30,434.0,58.0,1.2,11.9,141.0,263.09,210.44
2018,1,21,8,45,530.0,60.5,1.25,12.05,187.0,334.14,271.66
2018,1,21,9,0,626.0,63.0,1.3,12.2,233.0,412.83,337.89
2018,1,21,9,15,637.5,70.0,1.45,12.35,266.0,456.6,375.27
2018,1,21,9,30,649.0,77.0,1.6,12.5,299.0,499.69,411.14
2018,1,21,9,45,481.0,114.5,1.8,12.6,288.5,456.72,376.97
2018,1,21,10,0,313.0,152.0,2.0,12.7,278.0,393.11,325.06
2018,1,21,10,15,402.0,148.5,2.1,12.8,323.0,474.69,391.52
2018,1,21,10,30,491.0,145.0,2.2,12.9,368.0,549.52,450.84
2018,1,21,10,45,365.0,160.5,2.35,12.95,331.0,484.08,397.51
2018,1,21,11,0,239.0,176.0,2.5,13.0,294.0,397.53,327.23
2018,1,21,11,15,235.5,197.0,2.55,13.05,316.5,424.34,348.23
2018,1,21,11,30,232.0,218.0,2.6,13.1,339.0,450.2,367.75
2018,1,21,11,45,286.0,219.0,2.65,13.15,371.0,499.35,407.14
2018,1,21,12,0,340.0,220.0,2.7,13.2,403.0,548.44,445.92
2018,1,21,12,15,274.5,229.5,2.7,13.2,377.5,505.39,410.63
2018,1,21,12,30,209.0,239.0,2.7,13.2,352.0,447.37,364.11
2018,1,21,12,45,169.0,238.5,2.7,13.25,329.0,412.17,335.66
2018,1,21,13,0,129.0,238.0,2.7,13.3,306.0,376.91,306.84
2018,1,21,13,15,135.5,232.5,2.65,13.35,302.5,374.4,305.29
2018,1,21,13,30,142.0,227.0,2.6,13.4,299.0,371.32,303.16
2018,1,21,13,45,117.0,215.0,2.6,13.45,273.0,334.79,273.64
2018,1,21,14,0,92.0,203.0,2.6,13.5,247.0,287.44,235.37
2018,1,21,14,15,103.0,193.0,2.55,13.5,239.5,282.39,231.99
2018,1,21,14,30,114.0,183.0,2.5,13.5,232.0,287.1,236.21
2018,1,21,14,45,101.0,165.0,2.45,13.55,206.0,253.79,208.94
2018,1,21,15,0,88.0,147.0,2.4,13.6,180.0,211.99,174.55
2018,1,21,15,15,56.0,128.5,2.4,13.6,148.5,169.04,138.42
2018,1,21,15,30,24.0,110.0,2.4,13.6,117.0,128.73,104.17
2018,1,21,15,45,27.5,97.0,2.2,13.3,104.0,116.14,93.54
2018,1,21,16,0,31.0,84.0,2.0,13.0,91.0,103.38,82.38
2018,1,21,16,15,16.5,65.0,2.1,12.9,68.5,75.35,58.1
2018,1,21,16,30,2.0,46.0,2.2,12.8,46.0,45.86,32.7
2018,1,21,16,45,1.0,30.5,2.3,12.65,30.5,29.83,18.01
2018,1,21,17,0,0.0,15.0,2.4,12.5,15.0,13.92,0.0
2018,1,21,17,15,0.0,7.5,2.5,12.5,7.5,7.15,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
