Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,7,15,32.5,6.5,3.25,12.9,7.0,0.0,0.0
2018,1,22,7,30,65.0,13.0,3.3,13.0,14.0,25.62,0.0
2018,1,22,7,45,136.0,24.5,3.4,13.15,36.5,71.61,22.97
2018,1,22,8,0,207.0,36.0,3.5,13.3,59.0,118.96,85.09
2018,1,22,8,15,143.0,53.0,3.45,13.3,72.0,119.62,92.1
2018,1,22,8,30,79.0,70.0,3.4,13.3,85.0,113.16,89.6
2018,1,22,8,45,71.0,88.0,3.4,13.35,104.0,133.27,107.73
2018,1,22,9,0,63.0,106.0,3.4,13.4,123.0,145.24,118.47
2018,1,22,9,15,98.5,123.5,3.4,13.5,155.0,194.75,160.7
2018,1,22,9,30,134.0,141.0,3.4,13.6,187.0,240.01,198.94
2018,1,22,9,45,312.0,133.5,3.4,13.7,256.0,359.38,299.82
2018,1,22,10,0,490.0,126.0,3.4,13.8,325.0,494.87,410.66
2018,1,22,10,15,657.0,101.5,3.45,13.8,389.5,608.47,501.88
2018,1,22,10,30,824.0,77.0,3.5,13.8,454.0,720.93,587.62
2018,1,22,10,45,835.0,79.0,3.6,13.85,478.0,754.12,611.28
2018,1,22,11,0,846.0,81.0,3.7,13.9,502.0,784.79,633.49
2018,1,22,11,15,848.5,83.5,3.75,13.95,517.5,806.43,648.75
2018,1,22,11,30,851.0,86.0,3.8,14.0,533.0,824.89,661.77
2018,1,22,11,45,860.0,86.0,3.85,14.05,544.5,842.52,674.27
2018,1,22,12,0,869.0,86.0,3.9,14.1,556.0,856.9,684.5
2018,1,22,12,15,870.5,86.0,3.85,14.05,558.0,861.51,687.48
2018,1,22,12,30,872.0,86.0,3.8,14.0,560.0,862.63,688.13
2018,1,22,12,45,871.5,85.0,3.8,14.0,554.5,857.31,684.41
2018,1,22,13,0,871.0,84.0,3.8,14.0,549.0,848.51,678.33
2018,1,22,13,15,866.5,83.0,3.7,13.95,536.0,832.96,667.07
2018,1,22,13,30,862.0,82.0,3.6,13.9,523.0,814.15,653.54
2018,1,22,13,45,853.0,80.5,3.55,13.85,502.5,788.0,634.93
2018,1,22,14,0,844.0,79.0,3.5,13.8,482.0,759.04,614.23
2018,1,22,14,15,829.5,77.5,3.35,13.7,454.5,723.36,588.05
2018,1,22,14,30,815.0,76.0,3.2,13.6,427.0,685.55,560.12
2018,1,22,14,45,795.5,73.0,3.1,13.5,393.5,640.72,526.54
2018,1,22,15,0,776.0,70.0,3.0,13.4,360.0,594.67,490.01
2018,1,22,15,15,745.5,67.5,3.0,13.4,322.0,541.63,447.12
2018,1,22,15,30,715.0,65.0,3.0,13.4,284.0,488.84,403.21
2018,1,22,15,45,672.0,59.5,2.8,13.15,242.0,429.78,352.84
2018,1,22,16,0,629.0,54.0,2.6,12.9,200.0,370.35,300.82
2018,1,22,16,15,561.0,48.5,2.55,12.65,158.0,303.38,241.7
2018,1,22,16,30,493.0,43.0,2.5,12.4,116.0,242.15,186.15
2018,1,22,16,45,379.0,34.5,2.5,12.15,79.0,169.88,120.25
2018,1,22,17,0,265.0,26.0,2.5,11.9,42.0,103.57,23.85
2018,1,22,17,15,151.0,15.5,2.5,11.8,23.0,44.72,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.7,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.6,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,23,7,15,19.5,6.0,2.0,9.4,6.5,0.0,0.0
2018,1,23,7,30,39.0,12.0,2.0,9.6,13.0,19.38,0.0
2018,1,23,7,45,47.5,25.0,2.0,9.8,28.5,41.9,13.88
2018,1,23,8,0,56.0,38.0,2.0,10.0,44.0,62.68,44.34
2018,1,23,8,15,231.5,50.5,2.0,10.15,93.5,155.63,121.97
2018,1,23,8,30,407.0,63.0,2.0,10.3,143.0,255.88,207.19
2018,1,23,8,45,527.0,65.5,1.95,10.45,194.5,338.78,278.56
2018,1,23,9,0,647.0,68.0,1.9,10.6,246.0,430.3,355.68
2018,1,23,9,15,689.5,71.0,1.95,10.85,287.0,488.04,404.12
2018,1,23,9,30,732.0,74.0,2.0,11.1,328.0,547.55,452.68
2018,1,23,9,45,768.5,74.0,2.05,11.3,365.5,598.17,493.22
2018,1,23,10,0,805.0,74.0,2.1,11.5,403.0,652.05,535.13
2018,1,23,10,15,823.5,76.0,2.1,11.7,434.0,695.22,566.03
2018,1,23,10,30,842.0,78.0,2.1,11.9,465.0,736.74,595.26
2018,1,23,10,45,855.0,79.0,2.15,12.15,489.5,770.85,618.94
2018,1,23,11,0,868.0,80.0,2.2,12.4,514.0,802.46,640.68
2018,1,23,11,15,876.0,80.5,2.05,12.55,531.0,826.66,655.47
2018,1,23,11,30,884.0,81.0,1.9,12.7,548.0,840.81,662.94
2018,1,23,11,45,888.0,81.5,1.75,12.85,558.0,855.14,670.52
2018,1,23,12,0,892.0,82.0,1.6,13.0,568.0,866.07,675.6
2018,1,23,12,15,893.5,82.0,1.35,13.15,570.0,870.78,674.97
2018,1,23,12,30,895.0,82.0,1.1,13.3,572.0,871.95,671.64
2018,1,23,12,45,893.5,81.0,0.85,13.4,566.0,865.8,663.15
2018,1,23,13,0,892.0,80.0,0.6,13.5,560.0,856.15,652.13
2018,1,23,13,15,886.5,79.5,0.5,13.55,546.5,840.33,639.98
2018,1,23,13,30,881.0,79.0,0.4,13.6,533.0,821.24,625.86
2018,1,23,13,45,872.5,78.0,0.35,13.65,512.5,802.47,613.07
2018,1,23,14,0,864.0,77.0,0.3,13.7,492.0,774.07,593.75
2018,1,23,14,15,850.5,74.5,0.35,13.75,464.0,737.38,570.42
2018,1,23,14,30,837.0,72.0,0.4,13.8,436.0,698.46,545.24
2018,1,23,14,45,818.0,69.0,0.45,13.8,402.0,653.22,515.1
2018,1,23,15,0,799.0,66.0,0.5,13.8,368.0,606.66,481.8
2018,1,23,15,15,769.5,63.5,0.5,13.8,329.5,553.33,441.42
2018,1,23,15,30,740.0,61.0,0.5,13.8,291.0,500.13,399.81
2018,1,23,15,45,700.5,56.5,0.6,13.65,249.0,440.03,352.33
2018,1,23,16,0,661.0,52.0,0.7,13.5,207.0,381.79,304.11
2018,1,23,16,15,516.0,49.0,0.8,13.3,155.0,286.46,225.44
2018,1,23,16,30,371.0,46.0,0.9,13.1,103.0,201.94,154.48
2018,1,23,16,45,310.0,35.5,1.0,12.85,72.0,150.32,106.86
2018,1,23,17,0,249.0,25.0,1.1,12.6,41.0,100.2,32.71
2018,1,23,17,15,152.0,16.0,1.2,12.5,23.0,45.68,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.4,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.25,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,7,15,23.0,5.5,4.1,11.9,6.0,0.0,0.0
2018,1,24,7,30,46.0,11.0,4.2,12.2,12.0,19.85,0.0
2018,1,24,7,45,23.0,23.5,4.35,12.5,24.0,30.39,9.86
2018,1,24,8,0,0.0,36.0,4.5,12.8,36.0,35.37,23.09
2018,1,24,8,15,3.5,53.5,4.7,13.0,54.0,54.48,40.09
2018,1,24,8,30,7.0,71.0,4.9,13.2,72.0,73.76,56.99
2018,1,24,8,45,21.0,88.5,5.1,13.4,94.0,103.38,82.57
2018,1,24,9,0,35.0,106.0,5.3,13.6,116.0,130.23,105.73
2018,1,24,9,15,70.5,125.0,5.5,13.7,148.5,172.41,141.98
2018,1,24,9,30,106.0,144.0,5.7,13.8,181.0,226.36,187.83
2018,1,24,9,45,199.0,152.5,5.85,13.95,231.0,299.5,250.36
2018,1,24,10,0,292.0,161.0,6.0,14.1,281.0,390.03,326.28
2018,1,24,10,15,270.5,174.0,6.2,14.2,291.5,399.62,333.44
2018,1,24,10,30,249.0,187.0,6.4,14.3,302.0,407.02,338.75
2018,1,24,10,45,158.5,200.5,6.6,14.4,275.0,347.28,287.69
2018,1,24,11,0,68.0,214.0,6.8,14.5,248.0,282.13,231.51
2018,1,24,11,15,41.0,200.0,7.0,14.55,220.5,243.89,199.21
2018,1,24,11,30,14.0,186.0,7.2,14.6,193.0,194.58,157.54
2018,1,24,11,45,9.0,181.0,7.35,14.65,185.5,184.84,149.23
2018,1,24,12,0,4.0,176.0,7.5,14.7,178.0,175.13,140.94
2018,1,24,12,15,2.5,167.5,7.65,14.6,169.0,164.77,132.36
2018,1,24,12,30,1.0,159.0,7.8,14.5,160.0,154.56,123.91
2018,1,24,12,45,1.0,153.0,7.9,14.45,154.0,148.35,118.83
2018,1,24,13,0,1.0,147.0,8.0,14.4,148.0,142.21,113.82
2018,1,24,13,15,0.5,121.5,7.9,14.3,122.0,115.75,91.87
2018,1,24,13,30,0.0,96.0,7.8,14.2,96.0,89.89,70.32
2018,1,24,13,45,0.0,92.0,7.75,14.1,92.0,86.02,67.18
2018,1,24,14,0,0.0,88.0,7.7,14.0,88.0,82.16,64.05
2018,1,24,14,15,16.0,98.0,7.35,13.9,105.0,109.11,87.51
2018,1,24,14,30,32.0,108.0,7.0,13.8,122.0,131.16,106.71
2018,1,24,14,45,32.0,101.0,6.7,13.75,114.0,122.89,99.83
2018,1,24,15,0,32.0,94.0,6.4,13.7,106.0,114.59,92.89
2018,1,24,15,15,16.0,76.5,6.4,13.7,82.5,85.17,67.57
2018,1,24,15,30,0.0,59.0,6.4,13.7,59.0,54.86,41.42
2018,1,24,15,45,0.0,51.0,6.1,13.4,51.0,47.4,35.07
2018,1,24,16,0,0.0,43.0,5.8,13.1,43.0,39.94,28.62
2018,1,24,16,15,0.0,34.5,5.9,12.65,34.5,32.03,21.7
2018,1,24,16,30,0.0,26.0,6.0,12.2,26.0,24.12,14.71
2018,1,24,16,45,18.0,19.0,6.05,11.8,20.0,23.48,13.11
2018,1,24,17,0,36.0,12.0,6.1,11.4,14.0,24.65,6.33
2018,1,24,17,15,36.0,8.5,5.65,11.05,9.0,15.38,0.0
2018,1,24,17,30,36.0,5.0,5.2,10.7,4.0,0.0,0.0
2018,1,24,17,45,18.0,2.5,4.7,10.35,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,40.5,8.5,3.6,10.6,9.5,0.0,0.0
2018,1,25,7,30,81.0,17.0,3.5,10.8,19.0,32.72,0.0
2018,1,25,7,45,203.0,29.5,3.45,11.05,49.5,95.95,44.42
2018,1,25,8,0,325.0,42.0,3.4,11.3,80.0,162.29,118.99
2018,1,25,8,15,423.5,50.0,3.4,11.4,121.5,227.02,177.72
2018,1,25,8,30,522.0,58.0,3.4,11.5,163.0,301.11,243.43
2018,1,25,8,45,592.5,61.0,3.45,11.65,206.5,365.45,300.78
2018,1,25,9,0,663.0,64.0,3.5,11.8,250.0,435.03,361.19
2018,1,25,9,15,704.5,67.0,3.55,12.0,291.5,493.02,410.68
2018,1,25,9,30,746.0,70.0,3.6,12.2,333.0,550.16,458.19
2018,1,25,9,45,647.5,76.5,3.7,12.35,322.0,527.18,440.31
2018,1,25,10,0,549.0,83.0,3.8,12.5,311.0,492.08,412.15
2018,1,25,10,15,406.5,97.0,3.9,12.65,272.5,418.44,351.39
2018,1,25,10,30,264.0,111.0,4.0,12.8,234.0,341.25,286.08
2018,1,25,10,45,526.0,104.0,4.15,12.95,365.0,551.27,459.65
2018,1,25,11,0,788.0,97.0,4.3,13.1,496.0,761.5,621.47
2018,1,25,11,15,830.5,91.0,4.4,13.15,524.0,805.14,652.75
2018,1,25,11,30,873.0,85.0,4.5,13.2,552.0,846.76,683.44
2018,1,25,11,45,873.0,87.0,4.65,13.2,561.0,859.72,693.32
2018,1,25,12,0,873.0,89.0,4.8,13.2,570.0,869.19,700.95
2018,1,25,12,15,871.5,89.5,4.85,13.25,571.0,872.05,703.05
2018,1,25,12,30,870.0,90.0,4.9,13.3,572.0,871.37,702.72
2018,1,25,12,45,847.0,95.0,5.0,13.3,560.5,854.17,690.7
2018,1,25,13,0,824.0,100.0,5.1,13.3,549.0,833.69,676.36
2018,1,25,13,15,832.0,95.5,5.15,13.3,539.5,825.1,670.75
2018,1,25,13,30,840.0,91.0,5.2,13.3,530.0,812.97,662.51
2018,1,25,13,45,825.5,90.5,5.25,13.3,508.0,784.02,641.54
2018,1,25,14,0,811.0,90.0,5.3,13.3,486.0,752.52,618.61
2018,1,25,14,15,633.0,94.5,5.3,13.25,393.0,605.4,504.63
2018,1,25,14,30,455.0,99.0,5.3,13.2,300.0,462.83,389.09
2018,1,25,14,45,340.0,83.0,5.3,13.15,227.0,341.72,289.09
2018,1,25,15,0,225.0,67.0,5.3,13.1,154.0,234.5,198.12
2018,1,25,15,15,440.5,71.0,5.3,13.1,219.0,368.06,311.3
2018,1,25,15,30,656.0,75.0,5.3,13.1,284.0,475.07,397.83
2018,1,25,15,45,620.0,69.0,5.0,12.8,244.5,418.49,348.25
2018,1,25,16,0,584.0,63.0,4.7,12.5,205.0,363.71,299.43
2018,1,25,16,15,512.5,57.0,4.55,12.3,163.0,296.09,239.18
2018,1,25,16,30,441.0,51.0,4.4,12.1,121.0,234.46,183.22
2018,1,25,16,45,322.5,41.0,4.2,11.9,83.5,160.73,117.58
2018,1,25,17,0,204.0,31.0,4.0,11.7,46.0,98.1,46.56
2018,1,25,17,15,110.5,17.5,3.95,11.65,25.0,39.21,0.0
2018,1,25,17,30,17.0,4.0,3.9,11.6,4.0,0.0,0.0
2018,1,25,17,45,8.5,2.0,3.85,11.55,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,26,7,15,69.0,8.0,1.75,10.55,10.0,0.0,0.0
2018,1,26,7,30,138.0,16.0,1.8,10.7,20.0,43.43,0.0
2018,1,26,7,45,279.0,26.5,1.85,10.9,53.5,112.48,55.79
2018,1,26,8,0,420.0,37.0,1.9,11.1,87.0,188.04,137.69
2018,1,26,8,15,503.5,43.0,1.95,11.25,128.0,249.58,194.52
2018,1,26,8,30,587.0,49.0,2.0,11.4,169.0,319.0,256.5
2018,1,26,8,45,621.0,55.0,2.1,11.5,208.0,372.45,304.92
2018,1,26,9,0,655.0,61.0,2.2,11.6,247.0,427.89,353.51
2018,1,26,9,15,628.5,74.0,2.1,11.7,274.0,458.94,380.3
2018,1,26,9,30,602.0,87.0,2.0,11.8,301.0,485.81,402.44
2018,1,26,9,45,647.0,90.0,1.9,11.85,341.5,543.72,448.57
2018,1,26,10,0,692.0,93.0,1.8,11.9,382.0,603.01,494.18
2018,1,26,10,15,783.5,78.5,1.8,12.05,428.5,672.88,546.65
2018,1,26,10,30,875.0,64.0,1.8,12.2,475.0,742.39,596.3
2018,1,26,10,45,884.5,65.5,1.75,12.3,499.0,775.21,617.92
2018,1,26,11,0,894.0,67.0,1.7,12.4,523.0,805.3,637.7
2018,1,26,11,15,900.0,68.0,1.7,12.5,540.0,828.99,653.29
2018,1,26,11,30,906.0,69.0,1.7,12.6,557.0,849.46,666.67
2018,1,26,11,45,908.5,69.5,1.7,12.7,566.5,863.01,675.26
2018,1,26,12,0,911.0,70.0,1.7,12.8,576.0,873.04,681.56
2018,1,26,12,15,909.5,71.0,1.75,12.8,577.5,876.66,684.41
2018,1,26,12,30,908.0,72.0,1.8,12.8,579.0,876.67,684.94
2018,1,26,12,45,903.0,72.5,1.85,12.85,572.5,869.45,680.46
2018,1,26,13,0,898.0,73.0,1.9,12.9,566.0,858.71,673.69
2018,1,26,13,15,893.0,72.0,2.0,12.9,552.5,842.69,663.92
2018,1,26,13,30,888.0,71.0,2.1,12.9,539.0,823.35,651.79
2018,1,26,13,45,669.0,118.5,2.2,12.85,463.0,697.26,561.37
2018,1,26,14,0,450.0,166.0,2.3,12.8,387.0,559.17,455.66
2018,1,26,14,15,490.0,147.5,2.35,12.75,376.0,555.16,455.08
2018,1,26,14,30,530.0,129.0,2.4,12.7,365.0,546.95,450.06
2018,1,26,14,45,379.0,135.5,2.5,12.65,298.0,432.12,357.9
2018,1,26,15,0,228.0,142.0,2.6,12.6,231.0,315.83,262.52
2018,1,26,15,15,212.5,135.0,2.6,12.6,211.0,289.44,240.82
2018,1,26,15,30,197.0,128.0,2.6,12.6,191.0,263.94,219.13
2018,1,26,15,45,195.0,110.5,2.6,12.3,166.0,233.8,193.6
2018,1,26,16,0,193.0,93.0,2.6,12.0,141.0,203.48,167.18
2018,1,26,16,15,159.5,76.5,2.55,11.75,111.0,160.93,129.86
2018,1,26,16,30,126.0,60.0,2.5,11.5,81.0,121.63,95.04
2018,1,26,16,45,95.5,43.0,2.45,11.25,56.0,86.08,62.98
2018,1,26,17,0,65.0,26.0,2.4,11.0,31.0,51.56,25.49
2018,1,26,17,15,47.0,15.5,2.45,10.85,17.5,24.45,0.0
2018,1,26,17,30,29.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,1,26,17,45,14.5,2.5,2.55,10.6,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,15,32.0,6.0,1.55,10.45,7.0,0.0,0.0
2018,1,27,7,30,64.0,12.0,1.6,10.7,14.0,24.53,0.0
2018,1,27,7,45,59.5,28.0,1.6,10.9,32.5,48.98,24.19
2018,1,27,8,0,55.0,44.0,1.6,11.1,51.0,69.41,50.36
2018,1,27,8,15,93.0,61.5,1.7,11.3,78.5,105.48,82.16
2018,1,27,8,30,131.0,79.0,1.8,11.5,106.0,145.44,117.23
2018,1,27,8,45,245.0,87.5,1.85,11.7,152.5,221.08,181.99
2018,1,27,9,0,359.0,96.0,1.9,11.9,199.0,310.58,257.59
2018,1,27,9,15,554.5,80.0,2.0,12.15,266.0,424.46,352.34
2018,1,27,9,30,750.0,64.0,2.1,12.4,333.0,547.51,452.01
2018,1,27,9,45,790.0,62.5,2.15,12.65,371.5,602.47,495.12
2018,1,27,10,0,830.0,61.0,2.2,12.9,410.0,652.78,533.09
2018,1,27,10,15,845.0,62.0,2.35,13.1,440.0,692.97,562.51
2018,1,27,10,30,860.0,63.0,2.5,13.3,470.0,731.28,590.31
2018,1,27,10,45,870.0,64.5,2.6,13.5,494.0,764.18,613.59
2018,1,27,11,0,880.0,66.0,2.7,13.7,518.0,794.43,634.85
2018,1,27,11,15,871.0,71.5,2.8,13.85,531.0,811.15,646.35
2018,1,27,11,30,862.0,77.0,2.9,14.0,544.0,824.18,655.37
2018,1,27,11,45,833.5,86.5,3.0,14.2,545.0,829.02,658.46
2018,1,27,12,0,805.0,96.0,3.1,14.4,546.0,822.79,653.72
2018,1,27,12,15,797.5,98.5,3.05,14.55,545.5,822.65,652.84
2018,1,27,12,30,790.0,101.0,3.0,14.7,545.0,819.21,649.67
2018,1,27,12,45,753.0,110.5,3.0,14.85,530.5,799.55,635.19
2018,1,27,13,0,716.0,120.0,3.0,15.0,516.0,773.39,616.16
2018,1,27,13,15,781.5,99.0,3.0,15.05,521.5,790.68,629.34
2018,1,27,13,30,847.0,78.0,3.0,15.1,527.0,800.24,636.64
2018,1,27,13,45,852.0,73.5,3.05,15.2,510.5,782.27,624.19
2018,1,27,14,0,857.0,69.0,3.1,15.3,494.0,760.88,609.45
2018,1,27,14,15,850.5,66.0,3.1,15.25,468.5,729.29,587.18
2018,1,27,14,30,844.0,63.0,3.1,15.2,443.0,695.07,562.83
2018,1,27,14,45,798.0,67.5,3.15,15.2,405.0,645.51,526.61
2018,1,27,15,0,752.0,72.0,3.2,15.2,367.0,590.73,484.36
2018,1,27,15,15,701.0,71.5,3.2,15.2,325.0,530.46,436.08
2018,1,27,15,30,650.0,71.0,3.2,15.2,283.0,469.99,386.52
2018,1,27,15,45,614.0,65.0,3.0,14.85,243.5,413.53,339.16
2018,1,27,16,0,578.0,59.0,2.8,14.5,204.0,358.94,291.91
2018,1,27,16,15,481.0,55.0,2.8,14.2,159.5,282.81,226.46
2018,1,27,16,30,384.0,51.0,2.8,13.9,115.0,215.27,167.46
2018,1,27,16,45,311.5,39.5,2.8,13.55,81.0,157.49,115.63
2018,1,27,17,0,239.0,28.0,2.8,13.2,47.0,105.7,58.86
2018,1,27,17,15,147.5,17.5,2.95,13.05,26.5,47.3,0.0
2018,1,27,17,30,56.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,3.2,12.8,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.75,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.1,24.0,52.21,0.0
2018,1,28,7,45,301.5,28.0,5.0,10.45,57.5,121.07,67.31
2018,1,28,8,0,432.0,38.0,5.2,10.8,91.0,193.34,143.54
2018,1,28,8,15,534.0,42.5,5.2,11.1,135.5,260.98,205.65
2018,1,28,8,30,636.0,47.0,5.2,11.4,180.0,335.95,273.26
2018,1,28,8,45,688.0,51.0,5.2,11.65,224.5,398.5,330.13
2018,1,28,9,0,740.0,55.0,5.2,11.9,269.0,464.48,388.29
2018,1,28,9,15,774.5,57.5,5.15,12.25,310.5,521.73,437.46
2018,1,28,9,30,809.0,60.0,5.1,12.6,352.0,579.88,485.78
2018,1,28,9,45,835.0,61.0,5.05,12.9,389.5,631.13,527.3
2018,1,28,10,0,861.0,62.0,5.0,13.2,427.0,676.67,561.99
2018,1,28,10,15,876.5,63.5,4.9,13.55,458.5,719.01,592.51
2018,1,28,10,30,892.0,65.0,4.8,13.9,490.0,759.4,620.98
2018,1,28,10,45,904.5,66.0,4.7,14.25,515.5,794.59,645.07
2018,1,28,11,0,917.0,67.0,4.6,14.6,541.0,827.14,666.86
2018,1,28,11,15,924.5,67.5,4.45,14.9,559.0,852.07,682.55
2018,1,28,11,30,932.0,68.0,4.3,15.2,577.0,873.74,695.73
2018,1,28,11,45,936.0,68.0,4.2,15.5,587.0,888.39,704.36
2018,1,28,12,0,940.0,68.0,4.1,15.8,597.0,899.45,710.6
2018,1,28,12,15,940.5,68.5,4.05,16.0,599.0,904.41,713.11
2018,1,28,12,30,941.0,69.0,4.0,16.2,601.0,905.62,713.13
2018,1,28,12,45,939.0,69.0,3.95,16.4,595.5,900.3,708.66
2018,1,28,13,0,937.0,69.0,3.9,16.6,590.0,891.27,701.73
2018,1,28,13,15,931.5,68.5,3.85,16.7,576.5,875.02,690.06
2018,1,28,13,30,926.0,68.0,3.8,16.8,563.0,855.3,676.04
2018,1,28,13,45,917.0,67.5,3.75,16.9,542.0,829.41,657.65
2018,1,28,14,0,908.0,67.0,3.7,17.0,521.0,800.48,637.08
2018,1,28,14,15,896.5,66.0,3.7,17.0,494.0,766.19,612.98
2018,1,28,14,30,885.0,65.0,3.7,17.0,467.0,729.4,586.84
2018,1,28,14,45,864.5,63.0,3.65,17.0,431.5,682.88,552.89
2018,1,28,15,0,844.0,61.0,3.6,17.0,396.0,635.02,517.1
2018,1,28,15,15,793.0,61.0,3.6,17.0,351.0,574.05,468.61
2018,1,28,15,30,742.0,61.0,3.6,17.0,306.0,510.1,416.72
2018,1,28,15,45,651.5,61.0,3.25,16.45,254.5,429.9,350.67
2018,1,28,16,0,561.0,61.0,2.9,15.9,203.0,354.36,287.06
2018,1,28,16,15,480.5,56.0,2.9,15.55,161.0,284.73,227.28
2018,1,28,16,30,400.0,51.0,2.9,15.2,119.0,222.15,172.39
2018,1,28,16,45,313.5,40.0,2.95,14.8,83.5,159.31,117.06
2018,1,28,17,0,227.0,29.0,3.0,14.4,48.0,104.57,61.26
2018,1,28,17,15,145.0,18.5,3.05,14.25,27.5,48.0,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.1,7.0,0.0,0.0
2018,1,28,17,45,31.5,4.0,3.2,13.9,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,5.0,10.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,5.1,10.5,6.0,5.72,0.0
2018,1,29,7,45,0.0,13.0,5.15,10.65,13.0,12.05,2.68
2018,1,29,8,0,0.0,20.0,5.2,10.8,20.0,18.54,9.77
2018,1,29,8,15,0.0,27.5,5.1,11.05,27.5,25.51,16.1
2018,1,29,8,30,0.0,35.0,5.0,11.3,35.0,32.49,22.32
2018,1,29,8,45,0.0,46.0,4.85,11.55,46.0,42.74,31.28
2018,1,29,9,0,0.0,57.0,4.7,11.8,57.0,53.0,40.15
2018,1,29,9,15,2.0,81.0,4.55,12.2,81.5,77.82,61.39
2018,1,29,9,30,4.0,105.0,4.4,12.6,106.0,103.45,83.06
2018,1,29,9,45,57.0,141.0,4.25,12.95,165.0,183.54,151.43
2018,1,29,10,0,110.0,177.0,4.1,13.3,224.0,273.43,226.33
2018,1,29,10,15,113.0,191.5,3.9,13.7,243.0,295.69,243.62
2018,1,29,10,30,116.0,206.0,3.7,14.1,262.0,317.92,260.81
2018,1,29,10,45,111.0,218.5,3.5,14.5,274.0,331.38,270.51
2018,1,29,11,0,106.0,231.0,3.3,14.9,286.0,332.03,270.0
2018,1,29,11,15,112.0,239.5,3.2,15.25,299.5,348.38,282.44
2018,1,29,11,30,118.0,248.0,3.1,15.6,313.0,377.75,304.85
2018,1,29,11,45,135.0,247.0,3.0,15.95,322.5,392.23,315.96
2018,1,29,12,0,152.0,246.0,2.9,16.3,332.0,406.65,327.02
2018,1,29,12,15,106.0,232.0,2.75,16.3,292.0,350.55,281.62
2018,1,29,12,30,60.0,218.0,2.6,16.3,252.0,280.74,225.23
2018,1,29,12,45,92.5,218.5,2.5,16.3,270.5,309.32,249.23
2018,1,29,13,0,125.0,219.0,2.4,16.3,289.0,350.42,282.4
2018,1,29,13,15,269.5,207.0,2.3,16.3,353.5,470.63,379.52
2018,1,29,13,30,414.0,195.0,2.2,16.3,418.0,585.82,469.04
2018,1,29,13,45,415.0,187.5,2.1,16.25,404.0,569.4,455.95
2018,1,29,14,0,416.0,180.0,2.0,16.2,390.0,551.3,442.49
2018,1,29,14,15,303.0,183.5,2.1,16.15,332.0,445.35,360.36
2018,1,29,14,30,190.0,187.0,2.2,16.1,274.0,346.72,281.89
2018,1,29,14,45,199.0,155.5,2.3,16.05,240.5,320.68,262.42
2018,1,29,15,0,208.0,124.0,2.4,16.0,207.0,282.17,232.27
2018,1,29,15,15,113.5,106.5,2.4,16.0,151.0,186.06,152.27
2018,1,29,15,30,19.0,89.0,2.4,16.0,95.0,100.18,79.37
2018,1,29,15,45,12.0,84.0,2.4,15.6,87.5,86.93,68.29
2018,1,29,16,0,5.0,79.0,2.4,15.2,80.0,78.91,61.42
2018,1,29,16,15,3.0,63.5,2.5,14.8,64.0,62.44,47.31
2018,1,29,16,30,1.0,48.0,2.6,14.4,48.0,46.17,33.24
2018,1,29,16,45,0.5,35.0,2.65,14.05,35.0,33.31,21.85
2018,1,29,17,0,0.0,22.0,2.7,13.7,22.0,20.43,9.2
2018,1,29,17,15,0.0,12.5,2.9,13.55,12.5,11.91,0.0
2018,1,29,17,30,0.0,3.0,3.1,13.4,3.0,2.86,0.0
2018,1,29,17,45,0.0,1.5,3.25,13.2,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,30,7,15,60.0,8.5,2.75,11.45,11.0,0.0,0.0
2018,1,30,7,30,120.0,17.0,2.9,11.7,22.0,40.94,0.0
2018,1,30,7,45,203.5,30.0,3.0,12.0,51.0,98.81,58.96
2018,1,30,8,0,287.0,43.0,3.1,12.3,80.0,152.13,113.12
2018,1,30,8,15,389.0,51.5,3.1,12.55,123.0,217.33,170.64
2018,1,30,8,30,491.0,60.0,3.1,12.8,166.0,292.26,236.14
2018,1,30,8,45,563.0,63.0,3.1,13.0,209.5,356.36,292.46
2018,1,30,9,0,635.0,66.0,3.1,13.2,253.0,426.04,352.1
2018,1,30,9,15,565.5,87.5,3.0,13.5,272.0,441.1,365.34
2018,1,30,9,30,496.0,109.0,2.9,13.8,291.0,443.96,367.72
2018,1,30,9,45,582.5,105.0,2.8,14.15,340.0,521.94,430.27
2018,1,30,10,0,669.0,101.0,2.7,14.5,389.0,600.45,491.21
2018,1,30,10,15,781.0,83.0,2.6,14.75,442.5,681.43,551.82
2018,1,30,10,30,893.0,65.0,2.5,15.0,496.0,763.33,609.86
2018,1,30,10,45,903.0,66.0,2.45,15.3,521.0,796.78,631.49
2018,1,30,11,0,913.0,67.0,2.4,15.6,546.0,827.47,651.29
2018,1,30,11,15,919.5,68.0,2.35,15.85,563.5,852.27,666.86
2018,1,30,11,30,926.0,69.0,2.3,16.1,581.0,873.79,680.1
2018,1,30,11,45,929.5,69.0,2.25,16.35,591.0,888.08,688.3
2018,1,30,12,0,933.0,69.0,2.2,16.6,601.0,898.78,694.13
2018,1,30,12,15,934.5,69.0,2.15,16.8,603.5,904.05,696.48
2018,1,30,12,30,936.0,69.0,2.1,17.0,606.0,905.6,696.45
2018,1,30,12,45,936.0,68.5,2.05,17.25,601.0,901.48,692.57
2018,1,30,13,0,936.0,68.0,2.0,17.5,596.0,893.62,686.34
2018,1,30,13,15,931.5,67.5,2.1,17.6,583.0,878.25,677.02
2018,1,30,13,30,927.0,67.0,2.2,17.7,570.0,859.37,665.33
2018,1,30,13,45,919.0,66.0,2.25,17.8,549.0,833.63,648.38
2018,1,30,14,0,911.0,65.0,2.3,17.9,528.0,804.78,629.2
2018,1,30,14,15,898.5,64.0,2.45,17.75,500.0,769.58,606.6
2018,1,30,14,30,886.0,63.0,2.6,17.6,472.0,731.92,581.78
2018,1,30,14,45,869.0,61.5,2.8,17.45,438.5,688.3,552.21
2018,1,30,15,0,852.0,60.0,3.0,17.3,405.0,643.05,520.59
2018,1,30,15,15,827.0,57.5,3.0,17.3,365.5,590.29,479.28
2018,1,30,15,30,802.0,55.0,3.0,17.3,326.0,541.09,439.4
2018,1,30,15,45,764.0,52.5,2.95,16.65,283.0,480.62,390.29
2018,1,30,16,0,726.0,50.0,2.9,16.0,240.0,421.7,340.62
2018,1,30,16,15,595.0,50.5,2.85,15.6,187.0,330.03,263.28
2018,1,30,16,30,464.0,51.0,2.8,15.2,134.0,248.22,193.15
2018,1,30,16,45,358.5,41.5,2.7,14.75,94.5,176.79,131.05
2018,1,30,17,0,253.0,32.0,2.6,14.3,55.0,116.58,73.85
2018,1,30,17,15,158.5,20.0,2.6,14.1,31.5,60.73,0.0
2018,1,30,17,30,64.0,8.0,2.6,13.9,8.0,17.79,0.0
2018,1,30,17,45,32.0,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.65,14.5,9.53,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.0,29.0,65.17,0.0
2018,1,31,7,45,357.0,28.5,2.55,12.3,65.0,138.66,85.07
2018,1,31,8,0,491.0,37.0,2.5,12.6,101.0,212.13,157.08
2018,1,31,8,15,540.0,44.5,2.3,12.8,140.5,266.76,208.3
2018,1,31,8,30,589.0,52.0,2.1,13.0,180.0,325.82,261.62
2018,1,31,8,45,629.5,57.0,1.9,13.15,221.0,381.87,310.97
2018,1,31,9,0,670.0,62.0,1.7,13.3,262.0,440.52,360.46
2018,1,31,9,15,659.0,74.5,1.7,13.5,294.5,480.75,393.91
2018,1,31,9,30,648.0,87.0,1.7,13.7,327.0,518.1,423.81
2018,1,31,9,45,670.0,90.5,1.7,13.95,360.5,563.94,459.53
2018,1,31,10,0,692.0,94.0,1.7,14.2,394.0,609.36,493.86
2018,1,31,10,15,745.5,90.5,1.85,14.45,435.0,665.49,536.0
2018,1,31,10,30,799.0,87.0,2.0,14.7,476.0,725.89,579.68
2018,1,31,10,45,856.5,77.0,2.1,15.0,513.0,781.57,618.76
2018,1,31,11,0,914.0,67.0,2.2,15.3,550.0,830.11,652.26
2018,1,31,11,15,919.0,68.0,2.25,15.5,567.0,853.76,667.73
2018,1,31,11,30,924.0,69.0,2.3,15.7,584.0,874.08,681.12
2018,1,31,11,45,927.5,69.5,2.35,15.9,594.0,889.02,690.84
2018,1,31,12,0,931.0,70.0,2.4,16.1,604.0,900.38,698.22
2018,1,31,12,15,930.0,70.5,2.45,16.35,606.0,904.13,700.34
2018,1,31,12,30,929.0,71.0,2.5,16.6,608.0,904.15,700.09
2018,1,31,12,45,922.5,72.0,2.55,16.8,601.0,896.28,694.66
2018,1,31,13,0,916.0,73.0,2.6,17.0,594.0,884.8,686.9
2018,1,31,13,15,866.5,82.5,2.65,17.1,566.5,843.59,658.53
2018,1,31,13,30,817.0,92.0,2.7,17.2,539.0,807.06,633.52
2018,1,31,13,45,781.0,96.0,2.7,17.35,510.5,766.16,604.68
2018,1,31,14,0,745.0,100.0,2.7,17.5,482.0,727.19,577.07
2018,1,31,14,15,764.0,89.0,2.7,17.55,462.5,704.91,561.75
2018,1,31,14,30,783.0,78.0,2.7,17.6,443.0,682.19,545.93
2018,1,31,14,45,768.5,74.0,2.7,17.6,410.5,640.28,515.7
2018,1,31,15,0,754.0,70.0,2.7,17.6,378.0,596.87,483.17
2018,1,31,15,15,756.0,63.5,2.7,17.6,347.0,559.53,453.93
2018,1,31,15,30,758.0,57.0,2.7,17.6,316.0,519.79,421.75
2018,1,31,15,45,714.5,54.0,2.55,17.1,272.5,457.64,371.02
2018,1,31,16,0,671.0,51.0,2.4,16.6,229.0,397.71,320.56
2018,1,31,16,15,574.0,50.5,2.4,16.15,183.0,322.09,256.46
2018,1,31,16,30,477.0,50.0,2.4,15.7,137.0,253.09,196.69
2018,1,31,16,45,355.5,41.5,2.45,15.25,96.0,176.54,131.06
2018,1,31,17,0,234.0,33.0,2.5,14.8,55.0,112.93,73.26
2018,1,31,17,15,145.0,21.0,2.5,14.65,32.0,59.59,0.0
2018,1,31,17,30,56.0,9.0,2.5,14.5,9.0,17.55,0.0
2018,1,31,17,45,28.0,4.5,2.55,14.3,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
