Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,7,15,28.0,9.0,1.7,13.3,10.0,12.87,0.0
2018,2,1,7,30,56.0,18.0,1.8,13.6,20.0,28.78,0.0
2018,2,1,7,45,132.0,32.5,1.9,13.9,47.5,78.5,48.81
2018,2,1,8,0,208.0,47.0,2.0,14.2,75.0,131.64,97.95
2018,2,1,8,15,251.0,61.5,2.05,14.4,108.0,175.8,137.53
2018,2,1,8,30,294.0,76.0,2.1,14.6,141.0,224.42,180.38
2018,2,1,8,45,351.5,86.5,2.1,14.75,180.5,279.46,227.89
2018,2,1,9,0,409.0,97.0,2.1,14.9,220.0,339.6,278.66
2018,2,1,9,15,441.0,106.5,2.1,15.2,256.5,388.46,319.02
2018,2,1,9,30,473.0,116.0,2.1,15.5,293.0,439.09,359.74
2018,2,1,9,45,500.0,123.5,2.1,15.75,327.5,485.48,396.2
2018,2,1,10,0,527.0,131.0,2.1,16.0,362.0,532.48,432.28
2018,2,1,10,15,528.5,142.0,2.15,16.3,387.5,565.12,456.4
2018,2,1,10,30,530.0,153.0,2.2,16.6,413.0,596.05,478.86
2018,2,1,10,45,563.5,151.0,2.25,16.9,440.0,635.39,508.09
2018,2,1,11,0,597.0,149.0,2.3,17.2,467.0,680.08,540.63
2018,2,1,11,15,644.5,141.0,2.35,17.4,494.0,723.75,571.96
2018,2,1,11,30,692.0,133.0,2.4,17.6,521.0,766.11,601.56
2018,2,1,11,45,773.0,110.5,2.45,17.8,551.0,814.01,634.87
2018,2,1,12,0,854.0,88.0,2.5,18.0,581.0,864.71,669.77
2018,2,1,12,15,788.0,109.0,2.55,18.2,565.5,835.56,648.53
2018,2,1,12,30,722.0,130.0,2.6,18.4,550.0,807.25,628.6
2018,2,1,12,45,744.0,121.0,2.7,18.55,550.5,812.99,633.37
2018,2,1,13,0,766.0,112.0,2.8,18.7,551.0,810.98,632.47
2018,2,1,13,15,783.0,103.0,2.8,18.85,543.0,805.96,628.97
2018,2,1,13,30,800.0,94.0,2.8,19.0,535.0,797.17,622.94
2018,2,1,13,45,805.5,88.0,2.85,19.1,518.0,778.66,610.49
2018,2,1,14,0,811.0,82.0,2.9,19.2,501.0,756.8,595.71
2018,2,1,14,15,814.5,76.5,2.85,19.15,478.5,730.68,577.62
2018,2,1,14,30,818.0,71.0,2.8,19.1,456.0,701.42,557.18
2018,2,1,14,45,800.5,69.0,2.8,19.1,423.0,658.6,526.64
2018,2,1,15,0,783.0,67.0,2.8,19.1,390.0,614.37,494.18
2018,2,1,15,15,774.0,61.5,2.8,19.1,355.0,570.13,459.87
2018,2,1,15,30,765.0,56.0,2.8,19.1,320.0,524.37,423.27
2018,2,1,15,45,734.5,52.0,2.5,18.5,279.0,467.57,376.88
2018,2,1,16,0,704.0,48.0,2.2,17.9,238.0,411.78,329.79
2018,2,1,16,15,608.0,47.5,2.2,17.45,190.0,332.62,263.39
2018,2,1,16,30,512.0,47.0,2.2,17.0,142.0,264.2,204.36
2018,2,1,16,45,429.5,39.5,2.2,16.6,104.0,199.56,147.57
2018,2,1,17,0,347.0,32.0,2.2,16.2,66.0,143.43,94.13
2018,2,1,17,15,205.0,20.5,2.25,16.05,38.0,72.77,0.0
2018,2,1,17,30,63.0,9.0,2.3,15.9,10.0,18.76,0.0
2018,2,1,17,45,31.5,4.5,2.3,15.7,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,76.0,10.5,1.4,14.85,14.0,21.68,0.0
2018,2,2,7,30,152.0,21.0,1.5,15.1,28.0,59.61,0.0
2018,2,2,7,45,260.0,30.0,1.6,15.35,58.5,115.18,73.19
2018,2,2,8,0,368.0,39.0,1.7,15.6,89.0,175.5,129.42
2018,2,2,8,15,305.5,60.0,1.9,15.8,112.0,194.66,151.44
2018,2,2,8,30,243.0,81.0,2.1,16.0,135.0,201.35,161.0
2018,2,2,8,45,385.5,82.0,2.25,16.2,189.5,290.91,236.31
2018,2,2,9,0,528.0,83.0,2.4,16.4,244.0,390.82,318.96
2018,2,2,9,15,630.5,76.5,2.55,16.55,295.5,468.48,382.76
2018,2,2,9,30,733.0,70.0,2.7,16.7,347.0,550.48,448.81
2018,2,2,9,45,604.0,105.0,2.8,16.8,348.5,538.92,438.68
2018,2,2,10,0,475.0,140.0,2.9,16.9,350.0,507.3,412.71
2018,2,2,10,15,447.5,160.0,2.95,17.05,369.0,527.14,427.29
2018,2,2,10,30,420.0,180.0,3.0,17.2,388.0,543.5,438.57
2018,2,2,10,45,447.5,184.5,3.05,17.3,415.5,582.85,468.56
2018,2,2,11,0,475.0,189.0,3.1,17.4,443.0,621.89,497.83
2018,2,2,11,15,477.0,195.0,3.15,17.55,457.5,640.61,511.11
2018,2,2,11,30,479.0,201.0,3.2,17.7,472.0,657.46,523.06
2018,2,2,11,45,476.5,206.0,3.2,17.85,479.5,667.34,529.6
2018,2,2,12,0,474.0,211.0,3.2,18.0,487.0,675.13,534.67
2018,2,2,12,15,541.0,189.5,3.2,18.15,505.5,711.7,562.95
2018,2,2,12,30,608.0,168.0,3.2,18.3,524.0,751.68,593.06
2018,2,2,12,45,686.5,140.5,3.2,18.45,539.0,787.3,618.4
2018,2,2,13,0,765.0,113.0,3.2,18.6,554.0,813.1,636.62
2018,2,2,13,15,805.0,98.5,3.15,18.65,553.5,821.43,642.42
2018,2,2,13,30,845.0,84.0,3.1,18.7,553.0,824.9,645.0
2018,2,2,13,45,844.0,80.0,3.1,18.7,534.0,802.52,629.64
2018,2,2,14,0,843.0,76.0,3.1,18.7,515.0,770.68,607.63
2018,2,2,14,15,785.0,85.5,3.0,18.7,477.5,720.68,571.75
2018,2,2,14,30,727.0,95.0,2.9,18.7,440.0,667.5,533.25
2018,2,2,14,45,705.5,91.0,2.8,18.65,406.0,622.23,500.04
2018,2,2,15,0,684.0,87.0,2.7,18.6,372.0,576.15,464.65
2018,2,2,15,15,721.5,73.5,2.7,18.6,348.5,552.96,446.94
2018,2,2,15,30,759.0,60.0,2.7,18.6,325.0,527.35,426.14
2018,2,2,15,45,675.0,63.0,2.4,18.2,276.5,449.81,363.07
2018,2,2,16,0,591.0,66.0,2.1,17.8,228.0,380.69,305.51
2018,2,2,16,15,590.0,55.0,2.1,17.5,192.0,336.63,266.79
2018,2,2,16,30,589.0,44.0,2.1,17.2,156.0,289.24,223.45
2018,2,2,16,45,498.0,37.5,2.1,16.95,114.0,220.88,163.28
2018,2,2,17,0,407.0,31.0,2.1,16.7,72.0,159.66,106.02
2018,2,2,17,15,251.0,21.0,2.1,16.55,42.0,84.27,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,25.96,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.4,13.15,17.0,29.29,0.0
2018,2,3,7,30,244.0,22.0,3.5,13.5,34.0,79.84,0.0
2018,2,3,7,45,388.5,29.5,3.55,13.85,73.0,149.17,97.09
2018,2,3,8,0,533.0,37.0,3.6,14.2,112.0,224.26,166.62
2018,2,3,8,15,605.5,42.5,3.55,14.45,157.0,288.65,225.46
2018,2,3,8,30,678.0,48.0,3.5,14.7,202.0,359.56,288.61
2018,2,3,8,45,722.5,51.0,3.4,15.0,246.5,420.22,342.12
2018,2,3,9,0,767.0,54.0,3.3,15.3,291.0,483.54,395.9
2018,2,3,9,15,796.5,56.5,3.3,15.65,332.5,539.83,442.43
2018,2,3,9,30,826.0,59.0,3.3,16.0,374.0,596.57,487.74
2018,2,3,9,45,847.5,61.0,3.3,16.4,412.0,642.74,523.59
2018,2,3,10,0,869.0,63.0,3.3,16.8,450.0,692.27,559.0
2018,2,3,10,15,883.0,64.5,3.25,17.15,481.5,734.42,588.09
2018,2,3,10,30,897.0,66.0,3.2,17.5,513.0,774.48,615.19
2018,2,3,10,45,906.5,67.5,3.2,17.85,538.0,808.61,637.89
2018,2,3,11,0,916.0,69.0,3.2,18.2,563.0,839.93,658.39
2018,2,3,11,15,922.5,69.5,3.15,18.5,581.0,864.47,673.78
2018,2,3,11,30,929.0,70.0,3.1,18.8,599.0,885.7,686.82
2018,2,3,11,45,932.0,71.0,3.05,19.1,609.5,901.05,695.77
2018,2,3,12,0,935.0,72.0,3.0,19.4,620.0,912.77,702.3
2018,2,3,12,15,934.5,72.0,2.9,19.65,621.5,916.46,703.15
2018,2,3,12,30,934.0,72.0,2.8,19.9,623.0,916.39,701.6
2018,2,3,12,45,930.0,72.5,2.75,20.15,617.0,910.1,696.34
2018,2,3,13,0,926.0,73.0,2.7,20.4,611.0,900.12,688.76
2018,2,3,13,15,921.5,72.0,2.65,20.5,597.5,884.26,677.69
2018,2,3,13,30,917.0,71.0,2.6,20.6,584.0,864.9,664.36
2018,2,3,13,45,908.5,70.5,2.55,20.7,563.0,839.48,646.9
2018,2,3,14,0,900.0,70.0,2.5,20.8,542.0,810.99,627.37
2018,2,3,14,15,888.0,68.5,2.5,20.75,514.0,775.68,603.66
2018,2,3,14,30,876.0,67.0,2.5,20.7,486.0,737.89,578.0
2018,2,3,14,45,858.0,65.0,2.5,20.65,451.5,693.01,546.87
2018,2,3,15,0,840.0,63.0,2.5,20.6,417.0,646.6,514.16
2018,2,3,15,15,815.0,61.5,2.5,20.6,378.0,599.51,478.29
2018,2,3,15,30,790.0,60.0,2.5,20.6,339.0,547.25,437.29
2018,2,3,15,45,755.0,56.0,2.2,20.05,295.5,486.6,388.53
2018,2,3,16,0,720.0,52.0,1.9,19.5,252.0,427.3,339.32
2018,2,3,16,15,666.5,48.0,1.85,19.2,207.5,361.55,283.86
2018,2,3,16,30,613.0,44.0,1.8,18.9,163.0,299.79,229.93
2018,2,3,16,45,524.5,38.0,1.75,18.55,120.0,231.15,170.05
2018,2,3,17,0,436.0,32.0,1.7,18.2,77.0,169.42,113.21
2018,2,3,17,15,270.5,22.0,1.7,18.15,45.0,90.53,8.33
2018,2,3,17,30,105.0,12.0,1.7,18.1,13.0,28.68,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,7,15,2.5,6.5,2.1,13.75,6.5,6.58,0.0
2018,2,4,7,30,5.0,13.0,2.2,14.0,13.0,13.27,0.0
2018,2,4,7,45,13.0,25.0,2.3,14.3,26.5,28.09,15.83
2018,2,4,8,0,21.0,37.0,2.4,14.6,40.0,43.48,30.08
2018,2,4,8,15,27.5,51.0,2.45,14.8,56.5,61.4,45.87
2018,2,4,8,30,34.0,65.0,2.5,15.0,73.0,79.99,62.15
2018,2,4,8,45,27.5,76.5,2.5,15.15,84.0,90.11,71.09
2018,2,4,9,0,21.0,88.0,2.5,15.3,95.0,99.63,79.2
2018,2,4,9,15,20.5,110.0,2.55,15.6,117.5,123.83,99.37
2018,2,4,9,30,20.0,132.0,2.6,15.9,140.0,141.46,113.76
2018,2,4,9,45,68.0,149.0,2.65,16.2,179.0,199.12,162.04
2018,2,4,10,0,116.0,166.0,2.7,16.5,218.0,263.82,215.19
2018,2,4,10,15,260.0,176.5,2.75,16.8,304.0,397.03,323.76
2018,2,4,10,30,404.0,187.0,2.8,17.1,390.0,540.4,435.99
2018,2,4,10,45,379.5,203.0,2.8,17.45,401.0,538.71,432.51
2018,2,4,11,0,355.0,219.0,2.8,17.8,412.0,546.55,436.79
2018,2,4,11,15,492.5,187.0,2.8,18.0,464.0,646.38,514.02
2018,2,4,11,30,630.0,155.0,2.8,18.2,516.0,742.27,585.46
2018,2,4,11,45,653.5,151.5,2.85,18.4,532.0,767.24,602.19
2018,2,4,12,0,677.0,148.0,2.9,18.6,548.0,789.84,617.78
2018,2,4,12,15,737.0,129.5,2.85,18.7,566.5,824.6,641.7
2018,2,4,12,30,797.0,111.0,2.8,18.8,585.0,851.69,659.97
2018,2,4,12,45,840.5,99.0,2.8,18.85,594.5,873.03,674.73
2018,2,4,13,0,884.0,87.0,2.8,18.9,604.0,882.68,681.46
2018,2,4,13,15,892.5,83.0,2.8,18.9,595.0,874.9,676.39
2018,2,4,13,30,901.0,79.0,2.8,18.9,586.0,863.36,668.96
2018,2,4,13,45,894.5,77.0,2.8,18.9,565.5,838.04,651.94
2018,2,4,14,0,888.0,75.0,2.8,18.9,545.0,809.62,632.8
2018,2,4,14,15,878.5,73.5,2.8,18.9,518.0,776.52,610.24
2018,2,4,14,30,869.0,72.0,2.8,18.9,491.0,740.84,585.66
2018,2,4,14,45,856.5,68.5,2.8,18.9,457.5,698.21,555.72
2018,2,4,15,0,844.0,65.0,2.8,18.9,424.0,658.44,527.54
2018,2,4,15,15,819.5,63.0,2.8,18.9,384.5,606.0,487.38
2018,2,4,15,30,795.0,61.0,2.8,18.9,345.0,553.12,445.62
2018,2,4,15,45,762.0,57.5,2.55,18.55,302.0,493.78,397.39
2018,2,4,16,0,729.0,54.0,2.3,18.2,259.0,435.55,348.56
2018,2,4,16,15,676.5,49.5,2.2,17.9,213.5,369.02,291.97
2018,2,4,16,30,624.0,45.0,2.1,17.6,168.0,306.38,236.89
2018,2,4,16,45,536.5,39.0,2.05,17.25,124.5,237.22,176.15
2018,2,4,17,0,449.0,33.0,2.0,16.9,81.0,174.81,118.86
2018,2,4,17,15,279.5,22.5,1.95,16.85,47.5,94.1,20.71
2018,2,4,17,30,110.0,12.0,1.9,16.8,14.0,29.66,0.0
2018,2,4,17,45,55.0,6.0,1.85,16.75,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,28.27,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,78.25,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,145.2,96.26
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,221.31,163.3
2018,2,5,8,15,574.5,45.5,1.0,16.05,158.5,283.88,218.87
2018,2,5,8,30,647.0,51.0,1.1,16.2,203.0,351.24,277.42
2018,2,5,8,45,694.0,55.0,1.25,16.4,248.0,413.02,330.47
2018,2,5,9,0,741.0,59.0,1.4,16.6,293.0,477.81,384.3
2018,2,5,9,15,773.5,61.5,1.5,16.85,335.0,534.98,430.41
2018,2,5,9,30,806.0,64.0,1.6,17.1,377.0,592.91,475.72
2018,2,5,9,45,830.5,65.5,1.7,17.3,415.5,644.65,515.25
2018,2,5,10,0,855.0,67.0,1.8,17.5,454.0,690.58,548.01
2018,2,5,10,15,870.0,68.0,1.85,17.75,485.5,732.55,576.82
2018,2,5,10,30,885.0,69.0,1.9,18.0,517.0,772.56,603.87
2018,2,5,10,45,850.0,82.0,2.0,18.25,529.0,791.16,615.97
2018,2,5,11,0,815.0,95.0,2.1,18.5,541.0,798.62,620.44
2018,2,5,11,15,735.0,122.5,2.1,18.75,534.5,784.25,608.9
2018,2,5,11,30,655.0,150.0,2.1,19.0,528.0,759.63,590.42
2018,2,5,11,45,643.0,156.5,2.1,19.25,533.0,765.13,593.56
2018,2,5,12,0,631.0,163.0,2.1,19.5,538.0,767.6,594.4
2018,2,5,12,15,637.5,162.5,2.15,19.65,542.5,775.85,600.1
2018,2,5,12,30,644.0,162.0,2.2,19.8,547.0,781.36,603.93
2018,2,5,12,45,726.5,134.0,2.3,19.95,565.0,819.89,631.49
2018,2,5,13,0,809.0,106.0,2.4,20.1,583.0,849.12,652.23
2018,2,5,13,15,776.0,111.0,2.5,20.05,560.5,816.69,630.58
2018,2,5,13,30,743.0,116.0,2.6,20.0,538.0,786.29,610.72
2018,2,5,13,45,764.5,104.5,2.65,19.9,525.0,771.73,601.83
2018,2,5,14,0,786.0,93.0,2.7,19.8,512.0,757.51,593.07
2018,2,5,14,15,763.0,94.5,2.75,19.55,484.0,719.63,567.47
2018,2,5,14,30,740.0,96.0,2.8,19.3,456.0,683.4,542.91
2018,2,5,14,45,785.0,80.0,2.85,19.05,438.0,668.1,533.58
2018,2,5,15,0,830.0,64.0,2.9,18.8,420.0,644.87,518.06
2018,2,5,15,15,806.5,61.5,2.9,18.8,381.0,597.74,481.8
2018,2,5,15,30,783.0,59.0,2.9,18.8,342.0,545.35,440.32
2018,2,5,15,45,749.0,56.0,2.75,18.0,299.5,486.53,393.36
2018,2,5,16,0,715.0,53.0,2.6,17.2,257.0,428.94,345.7
2018,2,5,16,15,662.5,49.0,2.45,16.75,212.5,363.57,289.8
2018,2,5,16,30,610.0,45.0,2.3,16.3,168.0,302.12,235.5
2018,2,5,16,45,523.0,39.0,2.2,15.85,125.0,233.56,175.04
2018,2,5,17,0,436.0,33.0,2.1,15.4,82.0,171.91,118.73
2018,2,5,17,15,296.5,24.5,2.05,15.2,50.5,100.85,32.49
2018,2,5,17,30,157.0,16.0,2.0,15.0,19.0,41.48,0.0
2018,2,5,17,45,78.5,8.0,2.0,14.85,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,15,101.5,11.0,2.8,14.8,17.0,26.33,0.0
2018,2,6,7,30,203.0,22.0,2.9,15.2,34.0,73.52,4.22
2018,2,6,7,45,371.0,31.0,3.0,15.55,77.5,147.05,99.05
2018,2,6,8,0,539.0,40.0,3.1,15.9,121.0,234.0,174.34
2018,2,6,8,15,641.5,41.5,3.2,16.05,170.5,303.82,236.59
2018,2,6,8,30,744.0,43.0,3.3,16.2,220.0,385.57,307.91
2018,2,6,8,45,786.5,46.0,3.4,16.4,267.0,445.82,361.09
2018,2,6,9,0,829.0,49.0,3.5,16.6,314.0,511.01,416.42
2018,2,6,9,15,856.5,51.5,3.55,16.75,357.5,568.86,464.23
2018,2,6,9,30,884.0,54.0,3.6,16.9,401.0,626.9,510.68
2018,2,6,9,45,903.0,55.5,3.6,17.1,439.5,677.78,549.33
2018,2,6,10,0,922.0,57.0,3.6,17.3,478.0,727.38,584.76
2018,2,6,10,15,935.0,59.0,3.6,17.5,511.0,771.53,615.57
2018,2,6,10,30,948.0,61.0,3.6,17.7,544.0,813.34,644.27
2018,2,6,10,45,955.0,62.0,3.55,17.9,569.0,846.51,666.16
2018,2,6,11,0,962.0,63.0,3.5,18.1,594.0,876.54,685.67
2018,2,6,11,15,967.0,63.5,3.45,18.3,611.5,900.94,701.09
2018,2,6,11,30,972.0,64.0,3.4,18.5,629.0,921.78,714.02
2018,2,6,11,45,975.5,64.0,3.4,18.7,639.5,937.02,723.43
2018,2,6,12,0,979.0,64.0,3.4,18.9,650.0,948.43,730.34
2018,2,6,12,15,978.5,64.5,3.35,19.05,652.5,953.02,732.46
2018,2,6,12,30,978.0,65.0,3.3,19.2,655.0,953.64,732.06
2018,2,6,12,45,973.5,66.5,3.3,19.35,649.0,948.01,727.88
2018,2,6,13,0,969.0,68.0,3.3,19.5,643.0,938.49,721.24
2018,2,6,13,15,962.5,67.5,3.25,19.55,628.5,920.98,709.15
2018,2,6,13,30,956.0,67.0,3.2,19.6,614.0,899.85,694.71
2018,2,6,13,45,948.0,66.5,3.2,19.65,592.5,873.99,677.37
2018,2,6,14,0,940.0,66.0,3.2,19.7,571.0,844.88,657.75
2018,2,6,14,15,928.5,65.0,3.15,19.65,542.5,809.33,633.45
2018,2,6,14,30,917.0,64.0,3.1,19.6,514.0,771.13,607.11
2018,2,6,14,45,900.5,62.5,3.0,19.55,479.0,726.31,575.45
2018,2,6,15,0,884.0,61.0,2.9,19.5,444.0,679.7,542.13
2018,2,6,15,15,861.5,59.0,2.9,19.5,404.0,627.16,502.93
2018,2,6,15,30,839.0,57.0,2.9,19.5,364.0,573.97,461.17
2018,2,6,15,45,804.0,54.5,2.55,18.9,319.0,516.46,414.59
2018,2,6,16,0,769.0,52.0,2.2,18.3,274.0,456.2,364.47
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.0,387.84,306.92
2018,2,6,16,30,666.0,43.0,2.1,17.5,180.0,323.26,250.54
2018,2,6,16,45,582.5,37.5,2.05,17.1,135.0,250.93,187.14
2018,2,6,17,0,499.0,32.0,2.0,16.7,90.0,186.68,128.77
2018,2,6,17,15,348.5,24.5,1.95,16.65,56.0,113.79,45.03
2018,2,6,17,30,198.0,17.0,1.9,16.6,22.0,49.55,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.75,20.0,31.93,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.1,40.0,88.48,16.95
2018,2,7,7,45,402.5,31.5,3.7,13.5,81.0,156.52,107.37
2018,2,7,8,0,544.0,39.0,3.8,13.9,122.0,232.78,175.24
2018,2,7,8,15,612.0,44.0,3.7,14.15,167.5,296.1,233.07
2018,2,7,8,30,680.0,49.0,3.6,14.4,213.0,365.49,294.86
2018,2,7,8,45,722.5,52.5,3.5,14.65,258.0,426.35,348.35
2018,2,7,9,0,765.0,56.0,3.4,14.9,303.0,489.74,402.04
2018,2,7,9,15,794.5,58.5,3.25,15.3,345.5,546.44,448.23
2018,2,7,9,30,824.0,61.0,3.1,15.7,388.0,603.59,493.05
2018,2,7,9,45,844.5,63.5,2.95,16.1,426.0,650.07,527.93
2018,2,7,10,0,865.0,66.0,2.8,16.5,464.0,699.83,562.46
2018,2,7,10,15,879.0,67.0,2.65,16.95,495.5,741.6,590.07
2018,2,7,10,30,893.0,68.0,2.5,17.4,527.0,781.28,615.54
2018,2,7,10,45,902.5,69.5,2.4,17.85,552.5,815.61,636.97
2018,2,7,11,0,912.0,71.0,2.3,18.3,578.0,847.12,656.09
2018,2,7,11,15,918.5,71.5,2.1,18.6,596.0,871.83,669.67
2018,2,7,11,30,925.0,72.0,1.9,18.9,614.0,893.22,680.66
2018,2,7,11,45,928.5,72.5,1.75,19.2,624.5,908.52,687.83
2018,2,7,12,0,932.0,73.0,1.6,19.5,635.0,920.19,692.5
2018,2,7,12,15,931.5,73.5,1.5,19.7,637.0,924.57,693.23
2018,2,7,12,30,931.0,74.0,1.4,19.9,639.0,925.18,691.62
2018,2,7,12,45,926.5,74.5,1.3,20.1,633.0,918.46,685.31
2018,2,7,13,0,922.0,75.0,1.2,20.3,627.0,908.05,676.77
2018,2,7,13,15,917.0,75.5,1.1,20.4,614.0,893.59,665.98
2018,2,7,13,30,912.0,76.0,1.0,20.5,601.0,875.63,653.03
2018,2,7,13,45,904.0,75.0,0.9,20.65,580.0,849.98,634.99
2018,2,7,14,0,896.0,74.0,0.8,20.8,559.0,821.23,615.03
2018,2,7,14,15,884.5,72.5,0.75,20.8,531.0,786.21,592.04
2018,2,7,14,30,873.0,71.0,0.7,20.8,503.0,748.68,567.27
2018,2,7,14,45,856.0,69.5,0.6,20.8,469.0,704.92,537.28
2018,2,7,15,0,839.0,68.0,0.5,20.8,435.0,664.34,509.3
2018,2,7,15,15,815.5,65.0,0.5,20.8,395.0,611.22,471.77
2018,2,7,15,30,792.0,62.0,0.5,20.8,355.0,557.61,432.43
2018,2,7,15,45,758.0,59.5,0.4,20.5,312.0,498.66,387.2
2018,2,7,16,0,724.0,57.0,0.3,20.2,269.0,440.88,341.36
2018,2,7,16,15,672.0,52.0,0.35,19.85,223.0,373.76,288.01
2018,2,7,16,30,620.0,47.0,0.4,19.5,177.0,310.54,235.53
2018,2,7,16,45,534.5,41.5,0.45,19.2,133.0,242.01,177.71
2018,2,7,17,0,449.0,36.0,0.5,18.9,89.0,180.07,123.62
2018,2,7,17,15,308.5,26.5,0.5,18.7,55.5,107.74,48.27
2018,2,7,17,30,168.0,17.0,0.5,18.5,22.0,44.72,0.0
2018,2,7,17,45,84.0,8.5,0.55,18.3,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.3,4.0,0.0,0.0
2018,2,8,7,15,174.5,16.0,1.3,13.5,24.5,42.82,0.0
2018,2,8,7,30,301.0,26.0,1.4,13.7,45.0,99.7,29.13
2018,2,8,7,45,417.0,33.5,1.5,13.95,85.0,162.99,112.36
2018,2,8,8,0,533.0,41.0,1.6,14.2,125.0,234.47,176.01
2018,2,8,8,15,602.0,46.5,1.5,14.4,170.5,295.8,231.13
2018,2,8,8,30,671.0,52.0,1.4,14.6,216.0,365.9,291.98
2018,2,8,8,45,715.0,56.0,1.3,14.8,262.0,427.84,344.58
2018,2,8,9,0,759.0,60.0,1.2,15.0,308.0,492.47,397.14
2018,2,8,9,15,791.0,61.5,1.15,15.3,350.5,549.38,441.85
2018,2,8,9,30,823.0,63.0,1.1,15.6,393.0,606.93,485.31
2018,2,8,9,45,849.0,63.5,1.05,15.9,432.0,654.76,519.78
2018,2,8,10,0,875.0,64.0,1.0,16.2,471.0,706.28,554.18
2018,2,8,10,15,889.5,66.5,1.0,16.65,504.0,750.68,582.94
2018,2,8,10,30,904.0,69.0,1.0,17.1,537.0,793.0,609.77
2018,2,8,10,45,914.5,70.0,1.05,17.55,563.0,827.91,631.84
2018,2,8,11,0,925.0,71.0,1.1,18.0,589.0,859.99,651.92
2018,2,8,11,15,931.5,71.5,1.1,18.35,607.5,885.02,666.66
2018,2,8,11,30,938.0,72.0,1.1,18.7,626.0,906.68,679.2
2018,2,8,11,45,941.0,73.0,1.15,19.0,636.5,922.35,688.82
2018,2,8,12,0,944.0,74.0,1.2,19.3,647.0,934.31,696.17
2018,2,8,12,15,945.5,73.5,1.25,19.65,649.5,939.34,699.01
2018,2,8,12,30,947.0,73.0,1.3,20.0,652.0,940.53,699.57
2018,2,8,12,45,946.5,72.0,1.35,20.3,646.5,935.48,696.35
2018,2,8,13,0,946.0,71.0,1.4,20.6,641.0,926.6,690.81
2018,2,8,13,15,941.5,71.0,1.5,20.7,628.0,911.68,682.62
2018,2,8,13,30,937.0,71.0,1.6,20.8,615.0,893.14,672.05
2018,2,8,13,45,930.0,70.0,1.7,20.9,594.0,867.8,656.83
2018,2,8,14,0,923.0,69.0,1.8,21.0,573.0,839.21,639.3
2018,2,8,14,15,912.0,67.5,1.85,20.95,544.5,803.8,616.71
2018,2,8,14,30,901.0,66.0,1.9,20.9,516.0,765.74,592.03
2018,2,8,14,45,885.0,64.5,1.95,20.85,481.5,721.67,562.69
2018,2,8,15,0,869.0,63.0,2.0,20.8,447.0,675.81,531.54
2018,2,8,15,15,846.5,61.0,2.0,20.8,407.0,623.67,493.65
2018,2,8,15,30,824.0,59.0,2.0,20.8,367.0,574.85,456.01
2018,2,8,15,45,791.5,56.0,1.95,20.15,323.0,514.6,409.36
2018,2,8,16,0,759.0,53.0,1.9,19.5,279.0,455.36,361.72
2018,2,8,16,15,710.5,49.0,1.95,18.95,232.5,389.11,306.88
2018,2,8,16,30,662.0,45.0,2.0,18.4,186.0,326.32,252.72
2018,2,8,16,45,582.0,39.0,2.0,17.85,140.5,254.42,190.22
2018,2,8,17,0,502.0,33.0,2.0,17.3,95.0,190.35,132.82
2018,2,8,17,15,356.0,25.5,2.05,17.05,59.5,118.95,59.26
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,53.1,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.7,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,13.8,5.0,0.0,0.0
2018,2,9,7,15,174.0,15.5,0.7,14.1,24.0,42.44,0.0
2018,2,9,7,30,278.0,24.0,0.7,14.4,43.0,94.06,34.37
2018,2,9,7,45,403.5,33.0,0.7,14.65,85.0,159.27,110.04
2018,2,9,8,0,529.0,42.0,0.7,14.9,127.0,234.95,175.46
2018,2,9,8,15,623.5,44.0,0.65,15.15,176.0,302.46,234.07
2018,2,9,8,30,718.0,46.0,0.6,15.4,225.0,381.06,300.11
2018,2,9,8,45,760.5,48.5,0.55,15.65,271.0,442.85,351.31
2018,2,9,9,0,803.0,51.0,0.5,15.9,317.0,503.67,399.74
2018,2,9,9,15,831.0,54.0,0.5,16.2,360.5,561.58,444.25
2018,2,9,9,30,859.0,57.0,0.5,16.5,404.0,619.79,487.25
2018,2,9,9,45,878.0,58.5,0.5,16.8,442.0,669.96,522.15
2018,2,9,10,0,897.0,60.0,0.5,17.1,480.0,718.92,554.16
2018,2,9,10,15,910.0,61.5,0.7,17.4,512.5,761.84,584.52
2018,2,9,10,30,923.0,63.0,0.9,17.7,545.0,802.5,613.14
2018,2,9,10,45,931.0,64.5,1.05,18.0,570.5,836.59,636.37
2018,2,9,11,0,939.0,66.0,1.2,18.3,596.0,867.67,657.52
2018,2,9,11,15,944.5,66.5,1.35,18.65,614.0,892.18,674.1
2018,2,9,11,30,950.0,67.0,1.5,19.0,632.0,913.23,688.43
2018,2,9,11,45,952.0,68.0,1.7,19.3,642.5,928.2,699.53
2018,2,9,12,0,954.0,69.0,1.9,19.6,653.0,939.41,708.16
2018,2,9,12,15,948.5,71.0,2.0,19.7,653.5,941.28,709.99
2018,2,9,12,30,943.0,73.0,2.1,19.8,654.0,939.25,709.42
2018,2,9,12,45,887.0,89.5,2.15,19.85,632.0,905.73,687.28
2018,2,9,13,0,831.0,106.0,2.2,19.9,610.0,876.41,668.22
2018,2,9,13,15,850.0,96.0,2.25,19.9,602.0,871.34,665.93
2018,2,9,13,30,869.0,86.0,2.3,19.9,594.0,855.11,655.78
2018,2,9,13,45,828.0,94.0,2.35,19.9,564.5,820.05,632.62
2018,2,9,14,0,787.0,102.0,2.4,19.9,535.0,776.13,603.11
2018,2,9,14,15,744.5,105.5,2.4,19.8,499.0,728.24,570.33
2018,2,9,14,30,702.0,109.0,2.4,19.7,463.0,676.62,534.37
2018,2,9,14,45,686.0,103.5,2.45,19.6,430.0,633.8,504.31
2018,2,9,15,0,670.0,98.0,2.5,19.5,397.0,589.82,471.9
2018,2,9,15,15,671.5,87.5,2.5,19.5,364.5,550.42,442.04
2018,2,9,15,30,673.0,77.0,2.5,19.5,332.0,508.86,409.56
2018,2,9,15,45,554.0,84.5,2.45,18.8,277.5,419.16,338.58
2018,2,9,16,0,435.0,92.0,2.4,18.1,223.0,335.25,270.71
2018,2,9,16,15,344.0,84.5,2.35,17.5,177.5,262.46,210.51
2018,2,9,16,30,253.0,77.0,2.3,16.9,132.0,192.09,151.48
2018,2,9,16,45,210.0,61.0,2.25,16.35,99.0,145.56,111.09
2018,2,9,17,0,167.0,45.0,2.2,15.8,66.0,103.71,74.21
2018,2,9,17,15,117.5,30.0,2.25,15.55,41.5,65.44,35.0
2018,2,9,17,30,68.0,15.0,2.3,15.3,17.0,26.03,0.0
2018,2,9,17,45,34.0,7.5,2.4,15.05,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.75,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,11.9,6.0,0.0,0.0
2018,2,10,7,15,191.0,17.5,3.7,12.25,28.0,47.27,0.0
2018,2,10,7,30,320.0,27.0,3.9,12.6,50.0,106.91,46.61
2018,2,10,7,45,447.5,34.0,4.15,12.9,92.5,172.99,121.92
2018,2,10,8,0,575.0,41.0,4.4,13.2,135.0,247.69,188.66
2018,2,10,8,15,641.0,45.0,4.4,13.5,181.5,311.37,247.17
2018,2,10,8,30,707.0,49.0,4.4,13.8,228.0,380.81,309.37
2018,2,10,8,45,748.0,52.5,4.4,14.1,274.0,442.69,363.99
2018,2,10,9,0,789.0,56.0,4.4,14.4,320.0,506.93,418.71
2018,2,10,9,15,814.5,59.0,4.4,14.65,362.5,563.32,465.53
2018,2,10,9,30,840.0,62.0,4.4,14.9,405.0,615.49,507.71
2018,2,10,9,45,857.5,64.0,4.45,15.2,442.5,664.58,545.62
2018,2,10,10,0,875.0,66.0,4.5,15.5,480.0,712.39,580.44
2018,2,10,10,15,861.0,74.0,4.4,15.75,504.0,742.16,600.48
2018,2,10,10,30,847.0,82.0,4.3,16.0,528.0,773.97,621.85
2018,2,10,10,45,753.0,113.0,4.15,16.25,523.5,761.69,610.24
2018,2,10,11,0,659.0,144.0,4.0,16.5,519.0,737.9,590.64
2018,2,10,11,15,590.0,173.0,4.0,16.7,516.5,724.91,579.33
2018,2,10,11,30,521.0,202.0,4.0,16.9,514.0,702.95,560.5
2018,2,10,11,45,510.5,209.5,3.95,17.1,519.5,709.2,564.06
2018,2,10,12,0,500.0,217.0,3.9,17.3,525.0,713.02,565.67
2018,2,10,12,15,599.5,183.5,4.05,17.4,554.5,772.08,611.95
2018,2,10,12,30,699.0,150.0,4.2,17.5,584.0,824.93,650.79
2018,2,10,12,45,744.0,134.5,4.3,17.65,592.5,844.68,664.92
2018,2,10,13,0,789.0,119.0,4.4,17.8,601.0,855.99,673.56
2018,2,10,13,15,847.5,99.0,4.55,17.8,607.0,874.74,688.53
2018,2,10,13,30,906.0,79.0,4.7,17.8,613.0,880.64,694.34
2018,2,10,13,45,916.0,74.5,4.9,17.8,598.5,865.91,685.69
2018,2,10,14,0,926.0,70.0,5.1,17.8,584.0,847.21,674.22
2018,2,10,14,15,917.5,69.0,5.15,17.7,557.0,814.18,651.48
2018,2,10,14,30,909.0,68.0,5.2,17.6,530.0,778.33,626.52
2018,2,10,14,45,876.0,68.5,5.25,17.5,489.5,723.91,587.19
2018,2,10,15,0,843.0,69.0,5.3,17.4,449.0,673.75,550.56
2018,2,10,15,15,824.5,65.5,5.3,17.4,409.5,622.8,511.04
2018,2,10,15,30,806.0,62.0,5.3,17.4,370.0,570.92,469.05
2018,2,10,15,45,799.5,57.0,5.1,17.0,332.0,523.36,429.48
2018,2,10,16,0,793.0,52.0,4.9,16.6,294.0,474.34,387.26
2018,2,10,16,15,751.5,48.0,4.8,16.25,247.5,409.28,330.67
2018,2,10,16,30,710.0,44.0,4.7,15.9,201.0,346.9,274.54
2018,2,10,16,45,637.5,38.5,4.6,15.5,154.0,275.18,209.99
2018,2,10,17,0,565.0,33.0,4.5,15.1,107.0,210.43,150.29
2018,2,10,17,15,410.0,26.5,4.6,14.95,68.5,134.97,76.74
2018,2,10,17,30,255.0,20.0,4.7,14.8,30.0,63.39,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.65,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,248.0,18.0,2.2,12.3,32.5,57.17,0.0
2018,2,11,7,30,409.0,27.0,2.2,12.5,58.0,127.66,62.03
2018,2,11,7,45,516.0,33.5,2.2,12.75,101.5,189.62,133.67
2018,2,11,8,0,623.0,40.0,2.2,13.0,145.0,263.78,200.22
2018,2,11,8,15,459.5,56.5,2.6,13.2,147.0,255.98,203.5
2018,2,11,8,30,296.0,73.0,3.0,13.4,149.0,224.25,182.8
2018,2,11,8,45,277.0,101.0,3.4,13.6,182.5,254.46,210.07
