Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,0,939.0,85.0,0.5,11.5,711.0,972.48,724.1
2018,2,21,12,15,939.5,85.0,0.7,11.65,713.5,977.14,730.94
2018,2,21,12,30,940.0,85.0,0.9,11.8,716.0,977.91,735.28
2018,2,21,12,45,938.0,85.0,1.15,11.95,710.0,972.48,736.31
2018,2,21,13,0,936.0,85.0,1.4,12.1,704.0,963.2,734.39
2018,2,21,13,15,930.5,85.0,1.6,12.15,690.0,946.97,726.91
2018,2,21,13,30,925.0,85.0,1.8,12.2,676.0,927.13,716.71
2018,2,21,13,45,915.5,84.5,2.05,12.3,653.5,899.75,701.37
2018,2,21,14,0,906.0,84.0,2.3,12.4,631.0,869.23,683.3
2018,2,21,14,15,894.0,83.0,2.35,12.35,602.0,833.14,659.44
2018,2,21,14,30,882.0,82.0,2.4,12.3,573.0,794.47,633.5
2018,2,21,14,45,864.5,81.5,2.5,12.3,537.5,755.26,607.04
2018,2,21,15,0,847.0,81.0,2.6,12.3,502.0,708.6,574.55
2018,2,21,15,15,825.5,78.0,2.6,12.3,460.5,654.96,535.03
2018,2,21,15,30,804.0,75.0,2.6,12.3,419.0,600.61,492.62
2018,2,21,15,45,763.5,74.0,2.85,12.15,372.5,537.14,442.69
2018,2,21,16,0,723.0,73.0,3.1,12.0,326.0,477.24,393.61
2018,2,21,16,15,676.5,68.0,3.15,11.7,277.5,410.55,337.13
2018,2,21,16,30,630.0,63.0,3.2,11.4,229.0,347.32,281.66
2018,2,21,16,45,568.5,55.5,3.25,11.15,182.0,279.78,221.27
2018,2,21,17,0,507.0,48.0,3.3,10.9,135.0,218.32,165.05
2018,2,21,17,15,399.5,38.5,3.4,10.65,93.0,149.94,104.43
2018,2,21,17,30,292.0,29.0,3.5,10.4,51.0,92.06,43.55
2018,2,21,17,45,173.0,18.5,3.6,10.15,28.5,39.72,0.0
2018,2,21,18,0,54.0,8.0,3.7,9.9,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.8,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,8.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,8.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,2,22,6,45,55.5,8.5,6.0,8.7,10.0,0.0,0.0
2018,2,22,7,0,111.0,17.0,6.1,8.9,20.0,29.56,0.0
2018,2,22,7,15,244.5,29.0,6.2,9.1,53.0,80.14,32.94
2018,2,22,7,30,378.0,41.0,6.3,9.3,86.0,143.77,100.1
2018,2,22,7,45,478.0,48.0,6.45,9.45,132.5,205.68,156.4
2018,2,22,8,0,578.0,55.0,6.6,9.6,179.0,278.46,222.55
2018,2,22,8,15,637.0,60.0,6.6,9.75,228.0,342.53,281.99
2018,2,22,8,30,696.0,65.0,6.6,9.9,277.0,411.89,344.77
2018,2,22,8,45,736.0,68.5,6.6,10.05,325.0,472.89,399.24
2018,2,22,9,0,776.0,72.0,6.6,10.2,373.0,537.79,455.4
2018,2,22,9,15,802.5,75.5,6.6,10.35,417.5,596.14,504.69
2018,2,22,9,30,829.0,79.0,6.6,10.5,462.0,654.63,552.82
2018,2,22,9,45,848.5,80.5,6.6,10.65,501.0,705.62,592.7
2018,2,22,10,0,868.0,82.0,6.6,10.8,540.0,755.4,630.24
2018,2,22,10,15,880.0,84.5,6.7,10.9,573.0,793.26,658.5
2018,2,22,10,30,892.0,87.0,6.8,11.0,606.0,834.1,688.97
2018,2,22,10,45,775.0,121.5,6.85,11.1,586.5,806.83,666.49
2018,2,22,11,0,658.0,156.0,6.9,11.2,567.0,768.56,635.8
2018,2,22,11,15,365.0,208.0,7.05,11.2,437.0,575.08,477.66
2018,2,22,11,30,72.0,260.0,7.2,11.2,307.0,334.21,274.47
2018,2,22,11,45,303.5,216.0,7.35,11.25,419.0,524.41,436.78
2018,2,22,12,0,535.0,172.0,7.5,11.3,531.0,713.51,592.61
2018,2,22,12,15,725.5,135.5,7.7,11.3,624.5,851.39,700.52
2018,2,22,12,30,916.0,99.0,7.9,11.3,718.0,974.09,794.74
2018,2,22,12,45,913.5,99.0,8.05,11.35,712.0,968.24,790.44
2018,2,22,13,0,911.0,99.0,8.2,11.4,706.0,958.64,783.93
2018,2,22,13,15,768.5,128.5,8.4,11.35,633.5,859.9,709.23
2018,2,22,13,30,626.0,158.0,8.6,11.3,561.0,758.52,631.22
2018,2,22,13,45,554.5,162.5,8.8,11.25,511.0,687.9,575.93
2018,2,22,14,0,483.0,167.0,9.0,11.2,461.0,611.94,514.57
2018,2,22,14,15,518.5,149.5,9.1,11.15,452.0,613.29,517.32
2018,2,22,14,30,554.0,132.0,9.2,11.1,443.0,604.33,511.6
2018,2,22,14,45,642.5,121.0,9.3,11.0,459.5,638.01,540.95
2018,2,22,15,0,731.0,110.0,9.4,10.9,476.0,662.97,562.67
2018,2,22,15,15,449.0,111.0,9.4,10.9,330.0,437.18,373.14
2018,2,22,15,30,167.0,112.0,9.4,10.9,184.0,230.54,194.81
2018,2,22,15,45,255.5,102.5,9.4,10.65,199.5,263.18,223.76
2018,2,22,16,0,344.0,93.0,9.4,10.4,215.0,295.28,250.71
2018,2,22,16,15,498.5,77.5,9.25,10.25,226.0,336.9,283.93
2018,2,22,16,30,653.0,62.0,9.1,10.1,237.0,356.64,295.29
2018,2,22,16,45,555.5,57.5,9.0,9.95,185.0,277.74,223.57
2018,2,22,17,0,458.0,53.0,8.9,9.8,133.0,208.78,160.59
2018,2,22,17,15,368.5,42.5,8.8,9.7,93.5,146.41,103.88
2018,2,22,17,30,279.0,32.0,8.7,9.6,54.0,92.97,48.02
2018,2,22,17,45,160.0,19.5,8.65,9.55,30.0,39.13,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.5,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.45,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,8.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,7.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,6.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.0,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.3,24.0,41.32,0.0
2018,2,23,7,15,352.0,27.0,5.15,7.55,61.5,99.27,46.62
2018,2,23,7,30,506.0,36.0,5.3,7.8,99.0,170.79,119.17
2018,2,23,7,45,558.5,44.0,5.45,8.1,142.5,226.76,173.04
2018,2,23,8,0,611.0,52.0,5.6,8.4,186.0,288.28,231.23
2018,2,23,8,15,701.5,54.0,5.6,8.6,243.5,362.76,299.22
2018,2,23,8,30,792.0,56.0,5.6,8.8,301.0,447.29,374.48
2018,2,23,8,45,827.0,59.5,5.6,8.95,351.0,512.26,432.11
2018,2,23,9,0,862.0,63.0,5.6,9.1,401.0,578.82,489.25
2018,2,23,9,15,882.0,65.5,5.5,9.25,445.0,632.2,533.91
2018,2,23,9,30,902.0,68.0,5.4,9.4,489.0,688.27,579.09
2018,2,23,9,45,916.0,70.0,5.35,9.55,528.0,738.51,616.54
2018,2,23,10,0,930.0,72.0,5.3,9.7,567.0,786.95,651.99
2018,2,23,10,15,941.5,73.5,5.25,9.9,600.5,830.74,683.26
2018,2,23,10,30,953.0,75.0,5.2,10.1,634.0,871.99,712.23
2018,2,23,10,45,960.5,76.5,5.15,10.25,660.5,907.06,736.42
2018,2,23,11,0,968.0,78.0,5.1,10.4,687.0,938.91,758.07
2018,2,23,11,15,973.0,79.0,5.1,10.55,706.0,964.52,775.42
2018,2,23,11,30,978.0,80.0,5.1,10.7,725.0,986.46,790.14
2018,2,23,11,45,980.0,81.0,5.1,10.9,735.5,1001.83,800.04
2018,2,23,12,0,982.0,82.0,5.1,11.1,746.0,1013.23,807.22
2018,2,23,12,15,981.5,82.5,5.1,11.2,748.5,1017.68,809.86
2018,2,23,12,30,981.0,83.0,5.1,11.3,751.0,1018.06,809.78
2018,2,23,12,45,976.5,84.0,5.1,11.45,744.0,1011.24,804.56
2018,2,23,13,0,972.0,85.0,5.1,11.6,737.0,1000.43,796.67
2018,2,23,13,15,965.5,84.5,5.1,11.65,721.5,982.15,783.84
2018,2,23,13,30,959.0,84.0,5.1,11.7,706.0,960.13,768.45
2018,2,23,13,45,950.5,83.0,5.05,11.8,682.5,932.21,748.31
2018,2,23,14,0,942.0,82.0,5.0,11.9,659.0,900.95,725.79
2018,2,23,14,15,931.0,80.5,4.95,11.9,629.0,863.93,699.25
2018,2,23,14,30,920.0,79.0,4.9,11.9,599.0,824.13,670.56
2018,2,23,14,45,904.5,78.0,4.8,11.95,562.5,779.0,637.24
2018,2,23,15,0,889.0,77.0,4.7,12.0,526.0,731.93,602.21
2018,2,23,15,15,868.5,74.5,4.7,12.0,484.0,682.48,565.42
2018,2,23,15,30,848.0,72.0,4.7,12.0,442.0,627.27,521.24
2018,2,23,15,45,819.0,69.5,4.65,11.8,395.5,566.53,471.59
2018,2,23,16,0,790.0,67.0,4.6,11.6,349.0,506.38,420.91
2018,2,23,16,15,747.5,62.5,4.5,11.25,299.0,438.5,362.48
2018,2,23,16,30,705.0,58.0,4.4,10.9,249.0,373.46,304.59
2018,2,23,16,45,639.5,52.5,4.25,10.55,199.5,303.71,241.5
2018,2,23,17,0,574.0,47.0,4.1,10.2,150.0,238.92,181.73
2018,2,23,17,15,460.0,39.0,4.1,9.95,105.0,166.22,117.0
2018,2,23,17,30,346.0,31.0,4.1,9.7,60.0,105.76,57.14
2018,2,23,17,45,204.5,19.5,4.15,9.45,33.5,44.99,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.2,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.05,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.4,24.0,36.56,0.0
2018,2,24,7,15,283.0,30.0,3.85,8.7,59.5,90.68,47.04
2018,2,24,7,30,417.0,41.0,4.0,9.0,95.0,154.99,109.2
2018,2,24,7,45,431.5,52.0,4.2,9.3,129.0,197.58,151.24
2018,2,24,8,0,446.0,63.0,4.4,9.6,163.0,241.42,193.52
2018,2,24,8,15,346.5,90.5,4.4,9.8,179.5,253.62,208.99
2018,2,24,8,30,247.0,118.0,4.4,10.0,196.0,249.6,208.19
2018,2,24,8,45,260.0,137.0,4.45,10.2,230.0,290.71,243.85
2018,2,24,9,0,273.0,156.0,4.5,10.4,264.0,332.68,279.33
2018,2,24,9,15,369.5,156.0,4.55,10.6,320.0,415.54,348.79
2018,2,24,9,30,466.0,156.0,4.6,10.8,376.0,498.28,417.0
2018,2,24,9,45,652.5,123.0,4.7,10.95,458.5,620.68,517.36
2018,2,24,10,0,839.0,90.0,4.8,11.1,541.0,747.05,615.9
2018,2,24,10,15,851.0,91.5,4.9,11.25,572.5,788.56,645.84
2018,2,24,10,30,863.0,93.0,5.0,11.4,604.0,827.82,674.34
2018,2,24,10,45,828.5,108.0,5.1,11.55,615.5,840.78,682.97
2018,2,24,11,0,794.0,123.0,5.2,11.7,627.0,848.39,687.86
2018,2,24,11,15,712.0,155.5,5.25,11.7,617.0,833.57,676.16
2018,2,24,11,30,630.0,188.0,5.3,11.7,607.0,807.3,656.07
2018,2,24,11,45,604.5,200.5,5.35,11.7,607.5,805.73,654.39
2018,2,24,12,0,579.0,213.0,5.4,11.7,608.0,796.35,646.67
2018,2,24,12,15,600.0,207.0,5.55,11.7,617.0,816.92,663.3
2018,2,24,12,30,621.0,201.0,5.7,11.7,626.0,830.36,674.6
2018,2,24,12,45,593.5,207.5,5.8,11.7,611.0,808.93,658.19
2018,2,24,13,0,566.0,214.0,5.9,11.7,596.0,780.87,636.99
2018,2,24,13,15,527.0,222.5,6.05,11.8,572.5,747.49,611.14
2018,2,24,13,30,488.0,231.0,6.2,11.9,549.0,712.78,584.08
2018,2,24,13,45,452.0,235.5,6.3,12.0,523.0,675.45,554.79
2018,2,24,14,0,416.0,240.0,6.4,12.1,497.0,637.67,524.93
2018,2,24,14,15,505.5,198.5,6.5,12.1,496.5,653.03,540.59
2018,2,24,14,30,595.0,157.0,6.6,12.1,496.0,665.88,553.75
2018,2,24,14,45,666.0,127.5,6.65,12.1,485.0,665.06,555.19
2018,2,24,15,0,737.0,98.0,6.7,12.1,474.0,655.62,549.37
2018,2,24,15,15,682.5,103.0,6.7,12.1,429.0,592.91,498.14
2018,2,24,15,30,628.0,108.0,6.7,12.1,384.0,532.33,447.82
2018,2,24,15,45,647.0,95.0,6.75,11.95,353.5,497.82,419.09
2018,2,24,16,0,666.0,82.0,6.8,11.8,323.0,459.73,386.08
2018,2,24,16,15,639.0,74.0,6.65,11.55,278.5,401.58,334.87
2018,2,24,16,30,612.0,66.0,6.5,11.3,234.0,344.97,283.51
2018,2,24,16,45,502.5,60.0,6.4,11.1,180.0,261.91,209.88
2018,2,24,17,0,393.0,54.0,6.3,10.9,126.0,190.44,146.33
2018,2,24,17,15,316.5,43.5,6.2,10.7,90.0,133.99,95.57
2018,2,24,17,30,240.0,33.0,6.1,10.5,54.0,88.59,50.58
2018,2,24,17,45,137.5,20.5,6.0,10.25,30.5,37.39,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.0,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,9.9,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.3,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.5,26.0,41.19,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.8,64.0,98.89,54.55
2018,2,25,7,30,463.0,40.0,2.2,9.1,102.0,166.28,117.22
2018,2,25,7,45,549.0,46.5,2.2,9.35,150.0,228.83,174.01
2018,2,25,8,0,635.0,53.0,2.2,9.6,198.0,300.73,238.66
2018,2,25,8,15,686.0,58.0,2.2,9.95,248.0,363.71,295.51
2018,2,25,8,30,737.0,63.0,2.2,10.3,298.0,432.45,355.28
2018,2,25,8,45,772.5,66.0,2.25,10.6,346.0,494.59,408.05
2018,2,25,9,0,808.0,69.0,2.3,10.9,394.0,558.44,460.37
2018,2,25,9,15,833.5,71.5,2.3,11.15,439.0,616.73,506.53
2018,2,25,9,30,859.0,74.0,2.3,11.4,484.0,674.97,551.18
2018,2,25,9,45,878.5,75.5,2.25,11.65,524.0,722.56,584.38
2018,2,25,10,0,898.0,77.0,2.2,11.9,564.0,773.2,619.08
2018,2,25,10,15,910.5,78.0,2.2,12.05,597.0,816.13,648.13
2018,2,25,10,30,923.0,79.0,2.2,12.2,630.0,856.69,675.18
2018,2,25,10,45,932.0,80.5,2.2,12.3,656.5,892.22,698.56
2018,2,25,11,0,941.0,82.0,2.2,12.4,683.0,924.69,719.68
2018,2,25,11,15,947.0,82.0,2.3,12.45,701.5,949.46,736.61
2018,2,25,11,30,953.0,82.0,2.4,12.5,720.0,970.67,751.25
2018,2,25,11,45,956.0,82.5,2.5,12.55,730.5,986.02,761.98
2018,2,25,12,0,959.0,83.0,2.6,12.6,741.0,997.5,770.26
2018,2,25,12,15,958.5,84.0,2.8,12.6,743.5,1002.36,775.28
2018,2,25,12,30,958.0,85.0,3.0,12.6,746.0,1003.23,777.68
2018,2,25,12,45,955.5,86.0,3.2,12.6,740.5,998.25,776.11
2018,2,25,13,0,953.0,87.0,3.4,12.6,735.0,989.34,771.87
2018,2,25,13,15,950.0,86.0,3.6,12.6,721.0,973.76,762.97
2018,2,25,13,30,947.0,85.0,3.8,12.6,707.0,954.41,751.4
2018,2,25,13,45,941.0,83.5,4.0,12.6,685.0,928.18,734.83
2018,2,25,14,0,935.0,82.0,4.2,12.6,663.0,898.54,715.63
2018,2,25,14,15,925.0,80.5,4.35,12.55,633.5,862.36,691.82
2018,2,25,14,30,915.0,79.0,4.5,12.5,604.0,823.37,665.58
2018,2,25,14,45,901.5,77.5,4.7,12.4,568.0,779.16,635.34
2018,2,25,15,0,888.0,76.0,4.9,12.3,532.0,732.87,602.85
2018,2,25,15,15,868.0,73.5,4.9,12.3,490.0,683.56,566.26
2018,2,25,15,30,848.0,71.0,4.9,12.3,448.0,628.51,522.3
2018,2,25,15,45,818.5,68.5,5.25,12.0,401.0,567.29,473.54
2018,2,25,16,0,789.0,66.0,5.6,11.7,354.0,506.71,423.27
2018,2,25,16,15,744.5,62.5,5.45,11.5,304.0,438.83,364.18
2018,2,25,16,30,700.0,59.0,5.3,11.3,254.0,373.96,306.01
2018,2,25,16,45,608.5,54.5,5.2,11.05,200.0,295.6,236.02
2018,2,25,17,0,517.0,50.0,5.1,10.8,146.0,225.28,172.42
2018,2,25,17,15,387.0,39.5,4.9,10.6,99.0,149.01,105.88
2018,2,25,17,30,257.0,29.0,4.7,10.4,52.0,88.26,51.27
2018,2,25,17,45,155.5,18.5,4.55,10.2,30.0,37.92,0.0
2018,2,25,18,0,54.0,8.0,4.4,10.0,8.0,7.63,0.0
2018,2,25,18,15,27.0,4.0,4.35,9.95,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,10.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.75,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.7,2.0,1.91,0.0
2018,2,26,7,15,0.0,9.5,6.55,10.7,9.5,8.79,0.94
2018,2,26,7,30,0.0,17.0,6.6,10.7,17.0,15.75,7.58
2018,2,26,7,45,0.0,18.5,6.7,10.65,18.5,17.14,9.05
2018,2,26,8,0,0.0,20.0,6.8,10.6,20.0,18.54,10.4
2018,2,26,8,15,10.0,49.5,6.85,10.6,52.5,50.25,37.92
2018,2,26,8,30,20.0,79.0,6.9,10.6,85.0,86.79,69.6
2018,2,26,8,45,51.0,113.0,6.95,10.55,132.5,139.77,115.4
2018,2,26,9,0,82.0,147.0,7.0,10.5,180.0,196.52,164.09
2018,2,26,9,15,202.0,155.5,6.95,10.5,249.5,301.16,254.23
2018,2,26,9,30,322.0,164.0,6.9,10.5,319.0,401.17,339.44
2018,2,26,9,45,478.0,156.0,6.9,10.5,407.0,529.54,447.18
2018,2,26,10,0,634.0,148.0,6.9,10.5,495.0,663.7,557.19
2018,2,26,10,15,714.0,133.0,6.9,10.5,545.5,734.46,613.32
2018,2,26,10,30,794.0,118.0,6.9,10.5,596.0,803.41,666.04
2018,2,26,10,45,813.0,117.5,6.9,10.5,624.5,842.2,694.8
2018,2,26,11,0,832.0,117.0,6.9,10.5,653.0,878.77,721.84
2018,2,26,11,15,753.5,148.5,6.95,10.55,644.0,866.09,711.22
2018,2,26,11,30,675.0,180.0,7.0,10.6,635.0,842.6,692.62
2018,2,26,11,45,677.5,183.0,7.0,10.6,645.5,857.26,703.53
2018,2,26,12,0,680.0,186.0,7.0,10.6,656.0,868.99,712.16
2018,2,26,12,15,673.0,188.0,7.05,10.65,654.5,867.72,711.03
2018,2,26,12,30,666.0,190.0,7.1,10.7,653.0,863.4,707.78
2018,2,26,12,45,690.5,180.5,7.15,10.7,657.0,873.06,715.55
2018,2,26,13,0,715.0,171.0,7.2,10.7,661.0,879.26,720.77
2018,2,26,13,15,671.5,182.0,7.15,10.75,635.0,842.18,692.37
2018,2,26,13,30,628.0,193.0,7.1,10.8,609.0,803.03,662.33
2018,2,26,13,45,730.5,154.0,7.1,10.85,622.5,836.89,689.52
2018,2,26,14,0,833.0,115.0,7.1,10.9,636.0,857.78,706.33
2018,2,26,14,15,862.0,101.0,7.1,10.9,619.0,841.94,695.12
2018,2,26,14,30,891.0,87.0,7.1,10.9,602.0,815.12,675.58
2018,2,26,14,45,862.5,88.5,7.1,10.9,562.0,769.07,640.94
2018,2,26,15,0,834.0,90.0,7.1,10.9,522.0,716.27,600.67
2018,2,26,15,15,813.5,86.5,7.1,10.9,480.0,662.71,558.73
2018,2,26,15,30,793.0,83.0,7.1,10.9,438.0,608.4,513.97
2018,2,26,15,45,770.0,78.5,6.9,10.8,394.0,551.1,465.53
2018,2,26,16,0,747.0,74.0,6.7,10.7,350.0,493.96,416.01
2018,2,26,16,15,681.5,71.5,6.35,10.5,296.5,420.62,351.72
2018,2,26,16,30,616.0,69.0,6.0,10.3,243.0,351.09,289.52
2018,2,26,16,45,522.5,64.0,5.7,10.15,191.5,274.38,220.84
2018,2,26,17,0,429.0,59.0,5.4,10.0,140.0,207.27,160.31
2018,2,26,17,15,284.5,46.5,5.25,9.85,93.5,129.31,93.52
2018,2,26,17,30,140.0,34.0,5.1,9.7,47.0,67.07,40.77
2018,2,26,17,45,80.0,20.0,4.95,9.55,26.5,32.01,0.0
2018,2,26,18,0,20.0,6.0,4.8,9.4,6.0,5.72,0.0
2018,2,26,18,15,10.0,3.0,4.65,9.35,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,8.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,8.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,8.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.4,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.6,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,6.6,7.85,16.5,10.48,0.0
2018,2,27,7,0,240.0,22.0,6.7,8.1,33.0,55.78,0.0
2018,2,27,7,15,385.0,30.5,6.7,8.3,73.5,113.74,67.97
2018,2,27,7,30,530.0,39.0,6.7,8.5,114.0,184.08,131.78
2018,2,27,7,45,608.5,45.0,6.75,8.7,164.0,246.78,190.45
2018,2,27,8,0,687.0,51.0,6.8,8.9,214.0,319.38,257.86
2018,2,27,8,15,743.5,54.0,6.65,9.05,267.0,387.15,320.78
2018,2,27,8,30,800.0,57.0,6.5,9.2,320.0,459.64,386.09
2018,2,27,8,45,830.5,61.0,6.35,9.4,369.5,523.64,442.48
2018,2,27,9,0,861.0,65.0,6.2,9.6,419.0,588.76,497.89
2018,2,27,9,15,882.5,67.5,6.0,9.8,464.5,643.32,543.03
2018,2,27,9,30,904.0,70.0,5.8,10.0,510.0,700.71,588.21
2018,2,27,9,45,921.0,72.5,5.6,10.2,551.5,753.97,627.23
2018,2,27,10,0,938.0,75.0,5.4,10.4,593.0,805.63,664.15
2018,2,27,10,15,951.0,76.5,5.25,10.6,627.5,851.01,695.8
2018,2,27,10,30,964.0,78.0,5.1,10.8,662.0,893.91,725.05
2018,2,27,10,45,971.0,79.5,4.95,10.95,689.0,928.9,748.13
2018,2,27,11,0,978.0,81.0,4.8,11.1,716.0,960.57,768.51
2018,2,27,11,15,983.0,82.0,4.75,11.3,735.0,986.35,785.12
2018,2,27,11,30,988.0,83.0,4.7,11.5,754.0,1008.4,799.05
2018,2,27,11,45,989.5,84.5,4.6,11.65,764.5,1023.9,808.04
2018,2,27,12,0,991.0,86.0,4.5,11.8,775.0,1035.37,814.25
2018,2,27,12,15,988.5,86.0,4.45,11.95,775.0,1037.22,814.31
2018,2,27,12,30,986.0,86.0,4.4,12.1,775.0,1034.94,811.7
2018,2,27,12,45,981.5,86.0,4.35,12.25,767.5,1026.68,805.09
2018,2,27,13,0,977.0,86.0,4.3,12.4,760.0,1014.4,795.87
2018,2,27,13,15,973.0,85.5,4.25,12.45,745.0,998.07,784.28
2018,2,27,13,30,969.0,85.0,4.2,12.5,730.0,977.9,770.25
2018,2,27,13,45,961.5,84.5,4.1,12.6,707.5,950.91,751.1
2018,2,27,14,0,954.0,84.0,4.0,12.7,685.0,920.51,729.6
2018,2,27,14,15,942.0,82.5,3.9,12.7,653.5,881.97,702.5
2018,2,27,14,30,930.0,81.0,3.8,12.7,622.0,840.67,673.32
2018,2,27,14,45,915.0,79.0,3.75,12.75,584.5,794.01,640.1
2018,2,27,15,0,900.0,77.0,3.7,12.8,547.0,745.35,605.07
2018,2,27,15,15,880.5,75.0,3.7,12.8,504.5,691.92,566.25
2018,2,27,15,30,861.0,73.0,3.7,12.8,462.0,641.31,526.84
2018,2,27,15,45,830.0,70.0,3.8,12.6,413.5,577.78,476.46
2018,2,27,16,0,799.0,67.0,3.9,12.4,365.0,515.03,424.99
2018,2,27,16,15,755.0,63.5,3.9,12.05,314.5,446.62,367.19
2018,2,27,16,30,711.0,60.0,3.9,11.7,264.0,381.17,309.89
2018,2,27,16,45,643.0,55.0,3.85,11.3,212.5,309.97,246.48
2018,2,27,17,0,575.0,50.0,3.8,10.9,161.0,244.21,186.6
2018,2,27,17,15,466.0,42.5,3.8,10.6,115.0,172.55,123.1
2018,2,27,17,30,357.0,35.0,3.8,10.3,69.0,113.33,69.07
2018,2,27,17,45,213.0,22.5,3.8,9.95,39.5,53.48,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.6,10.0,14.62,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.5,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,6,45,78.5,11.0,2.4,9.05,15.0,16.26,0.0
2018,2,28,7,0,157.0,22.0,2.4,9.3,30.0,45.69,0.0
2018,2,28,7,15,208.0,29.5,2.5,9.5,52.5,78.03,48.0
2018,2,28,7,30,259.0,37.0,2.6,9.7,75.0,111.91,80.24
2018,2,28,7,45,129.5,53.0,2.7,9.9,72.0,99.85,76.96
2018,2,28,8,0,0.0,69.0,2.8,10.1,69.0,65.43,50.97
2018,2,28,8,15,9.5,93.5,2.85,10.2,96.5,93.75,75.45
2018,2,28,8,30,19.0,118.0,2.9,10.3,124.0,123.26,100.7
2018,2,28,8,45,32.0,140.0,3.0,10.45,152.5,158.77,130.78
2018,2,28,9,0,45.0,162.0,3.1,10.6,181.0,191.11,157.86
2018,2,28,9,15,43.5,179.5,3.15,10.75,199.5,210.55,173.61
2018,2,28,9,30,42.0,197.0,3.2,10.9,218.0,229.87,189.07
2018,2,28,9,45,47.0,214.0,3.25,11.1,239.0,253.23,207.8
2018,2,28,10,0,52.0,231.0,3.3,11.3,260.0,277.0,226.68
2018,2,28,10,15,63.0,243.0,3.35,11.35,280.0,300.29,245.39
2018,2,28,10,30,74.0,255.0,3.4,11.4,300.0,324.23,264.52
2018,2,28,10,45,182.0,268.5,3.5,11.5,386.0,445.89,363.97
2018,2,28,11,0,290.0,282.0,3.6,11.6,472.0,573.99,465.15
2018,2,28,11,15,265.0,300.5,3.6,11.65,477.5,578.75,466.62
2018,2,28,11,30,240.0,319.0,3.6,11.7,483.0,567.75,457.0
2018,2,28,11,45,242.0,323.5,3.65,11.8,491.0,577.76,464.43
2018,2,28,12,0,244.0,328.0,3.7,11.9,499.0,586.81,471.05
2018,2,28,12,15,195.0,323.0,3.7,11.95,460.0,535.86,430.56
2018,2,28,12,30,146.0,318.0,3.7,12.0,421.0,483.88,389.16
2018,2,28,12,45,104.5,308.0,3.7,12.05,381.5,418.78,337.56
2018,2,28,13,0,63.0,298.0,3.7,12.1,342.0,368.06,296.51
2018,2,28,13,15,71.0,300.5,3.65,12.1,349.0,377.66,304.66
2018,2,28,13,30,79.0,303.0,3.6,12.1,356.0,386.86,312.31
2018,2,28,13,45,98.0,296.5,3.6,12.1,360.0,395.05,319.75
2018,2,28,14,0,117.0,290.0,3.6,12.1,364.0,414.47,335.92
2018,2,28,14,15,100.0,271.0,3.55,12.05,332.5,363.8,295.89
2018,2,28,14,30,83.0,252.0,3.5,12.0,301.0,326.32,266.12
2018,2,28,14,45,53.5,212.5,3.45,11.95,243.5,257.52,210.36
2018,2,28,15,0,24.0,173.0,3.4,11.9,186.0,191.49,155.98
2018,2,28,15,15,16.0,143.5,3.4,11.9,152.0,148.02,120.14
2018,2,28,15,30,8.0,114.0,3.4,11.9,118.0,112.93,90.81
2018,2,28,15,45,58.0,111.5,3.4,11.9,134.0,144.14,118.34
2018,2,28,16,0,108.0,109.0,3.4,11.9,150.0,172.23,142.42
2018,2,28,16,15,122.5,109.5,3.4,11.85,150.0,174.56,143.85
2018,2,28,16,30,137.0,110.0,3.4,11.8,150.0,175.46,143.55
2018,2,28,16,45,84.0,89.0,3.4,11.75,112.0,125.51,100.6
2018,2,28,17,0,31.0,68.0,3.4,11.7,74.0,77.91,60.1
2018,2,28,17,15,18.0,49.0,3.45,11.7,52.0,53.5,38.76
2018,2,28,17,30,5.0,30.0,3.5,11.7,30.0,29.43,17.4
2018,2,28,17,45,2.5,17.0,3.55,11.65,17.0,16.23,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.6,4.0,3.81,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.6,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.3,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,8.3,12.45,3.0,2.86,0.0
2018,3,1,7,0,0.0,6.0,8.2,12.5,6.0,5.55,0.0
2018,3,1,7,15,0.0,13.5,7.95,12.5,13.5,12.51,4.28
2018,3,1,7,30,0.0,21.0,7.7,12.5,21.0,19.47,10.73
2018,3,1,7,45,0.0,31.0,7.45,12.55,31.0,28.77,18.93
2018,3,1,8,0,0.0,41.0,7.2,12.6,41.0,38.08,27.11
2018,3,1,8,15,0.0,48.0,6.95,12.6,48.0,44.6,32.8
2018,3,1,8,30,0.0,55.0,6.7,12.6,55.0,51.12,38.4
2018,3,1,8,45,0.0,52.5,6.5,12.65,52.5,48.79,36.33
2018,3,1,9,0,0.0,50.0,6.3,12.7,50.0,46.47,34.24
2018,3,1,9,15,0.0,51.0,6.15,12.65,51.0,47.41,34.95
2018,3,1,9,30,0.0,52.0,6.0,12.6,52.0,48.35,35.66
2018,3,1,9,45,0.0,55.0,5.8,12.6,55.0,51.16,37.94
2018,3,1,10,0,0.0,58.0,5.6,12.6,58.0,53.97,40.22
2018,3,1,10,15,6.5,104.5,5.5,12.6,108.5,103.03,81.64
2018,3,1,10,30,13.0,151.0,5.4,12.6,159.0,154.28,124.33
2018,3,1,10,45,16.5,190.0,5.3,12.55,200.5,196.73,159.17
2018,3,1,11,0,20.0,229.0,5.2,12.5,242.0,239.99,194.3
2018,3,1,11,15,83.5,247.5,5.25,12.45,304.5,328.72,268.36
2018,3,1,11,30,147.0,266.0,5.3,12.4,367.0,422.19,344.8
2018,3,1,11,45,223.5,291.5,5.4,12.3,448.0,538.36,438.03
2018,3,1,12,0,300.0,317.0,5.5,12.2,529.0,641.42,519.42
2018,3,1,12,15,237.5,313.0,5.6,12.2,481.0,579.07,469.35
2018,3,1,12,30,175.0,309.0,5.7,12.2,433.0,500.97,407.09
2018,3,1,12,45,150.5,308.5,5.8,12.15,414.5,476.55,387.56
2018,3,1,13,0,126.0,308.0,5.9,12.1,396.0,451.8,367.51
2018,3,1,13,15,170.5,311.5,6.0,12.1,428.0,495.16,403.67
2018,3,1,13,30,215.0,315.0,6.1,12.1,460.0,536.57,437.92
2018,3,1,13,45,259.0,297.0,6.25,12.1,466.5,563.65,461.07
2018,3,1,14,0,303.0,279.0,6.4,12.1,473.0,574.33,471.57
2018,3,1,14,15,475.0,217.5,6.45,12.2,505.5,651.8,537.8
2018,3,1,14,30,647.0,156.0,6.5,12.3,538.0,710.71,588.38
2018,3,1,14,45,471.5,145.0,6.5,12.35,414.5,534.36,446.56
2018,3,1,15,0,296.0,134.0,6.5,12.4,291.0,375.39,315.09
2018,3,1,15,15,383.0,107.5,6.5,12.4,294.0,391.42,330.48
2018,3,1,15,30,470.0,81.0,6.5,12.4,297.0,404.34,342.12
2018,3,1,15,45,603.0,79.0,6.6,12.5,327.0,457.19,385.3
2018,3,1,16,0,736.0,77.0,6.7,12.6,357.0,493.71,413.12
2018,3,1,16,15,690.0,72.5,6.7,12.5,307.0,427.71,355.51
2018,3,1,16,30,644.0,68.0,6.7,12.4,257.0,363.59,298.29
2018,3,1,16,45,457.5,60.5,6.7,12.3,182.0,247.44,198.47
2018,3,1,17,0,271.0,53.0,6.7,12.2,107.0,149.58,115.25
2018,3,1,17,15,203.0,39.5,6.8,12.1,73.5,100.49,72.18
2018,3,1,17,30,135.0,26.0,6.9,12.0,40.0,59.56,36.6
2018,3,1,17,45,70.0,15.0,7.05,11.95,22.0,26.98,0.0
2018,3,1,18,0,5.0,4.0,7.2,11.9,4.0,4.18,0.0
2018,3,1,18,15,2.5,2.0,7.35,11.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,10.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,10.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.65,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,2,6,45,8.0,9.5,2.8,9.75,10.0,9.67,0.0
2018,3,2,7,0,16.0,19.0,2.9,10.0,20.0,20.48,0.0
2018,3,2,7,15,50.0,38.5,3.2,10.25,45.5,51.21,33.92
2018,3,2,7,30,84.0,58.0,3.5,10.5,71.0,83.42,62.26
2018,3,2,7,45,92.5,75.0,3.8,10.75,94.0,108.74,85.36
2018,3,2,8,0,101.0,92.0,4.1,11.0,117.0,135.1,109.11
2018,3,2,8,15,135.0,110.0,4.4,11.1,151.5,174.63,143.62
2018,3,2,8,30,169.0,128.0,4.7,11.2,186.0,217.85,181.08
2018,3,2,8,45,339.5,130.5,5.05,11.35,268.0,336.76,282.25
2018,3,2,9,0,510.0,133.0,5.4,11.5,350.0,459.17,385.18
2018,3,2,9,15,652.5,114.5,5.65,11.55,422.5,560.77,469.98
2018,3,2,9,30,795.0,96.0,5.9,11.6,495.0,666.34,556.88
2018,3,2,9,45,715.5,122.0,6.15,11.7,501.5,674.53,562.2
2018,3,2,10,0,636.0,148.0,6.4,11.8,508.0,671.14,558.24
2018,3,2,10,15,510.5,190.5,6.55,11.8,490.0,635.56,527.34
2018,3,2,10,30,385.0,233.0,6.7,11.8,472.0,582.56,482.24
2018,3,2,10,45,390.0,240.5,6.85,11.85,491.0,619.32,510.98
2018,3,2,11,0,395.0,248.0,7.0,11.9,510.0,642.59,528.96
2018,3,2,11,15,262.0,268.5,7.05,11.85,444.0,540.34,444.45
2018,3,2,11,30,129.0,289.0,7.1,11.8,378.0,431.39,353.26
2018,3,2,11,45,108.5,246.0,7.15,11.8,321.5,365.71,300.29
2018,3,2,12,0,88.0,203.0,7.2,11.8,265.0,299.76,246.45
2018,3,2,12,15,46.0,180.5,7.25,11.75,213.0,224.37,183.25
2018,3,2,12,30,4.0,158.0,7.3,11.7,161.0,153.78,123.2
2018,3,2,12,45,38.0,180.0,7.35,11.7,207.0,216.08,176.29
2018,3,2,13,0,72.0,202.0,7.4,11.7,253.0,282.83,232.39
2018,3,2,13,15,145.0,257.0,7.45,11.65,356.5,410.16,338.19
2018,3,2,13,30,218.0,312.0,7.5,11.6,460.0,535.81,440.45
2018,3,2,13,45,238.5,300.0,7.5,11.55,457.5,535.84,441.4
2018,3,2,14,0,259.0,288.0,7.5,11.5,455.0,546.63,451.02
2018,3,2,14,15,271.0,273.5,7.45,11.45,441.0,532.42,440.62
2018,3,2,14,30,283.0,259.0,7.4,11.4,427.0,516.52,428.84
2018,3,2,14,45,315.0,234.5,7.35,11.3,411.5,502.98,419.58
2018,3,2,15,0,347.0,210.0,7.3,11.2,396.0,486.11,407.34
2018,3,2,15,15,327.5,181.5,7.3,11.2,346.0,425.91,358.38
2018,3,2,15,30,308.0,153.0,7.3,11.2,296.0,366.58,309.43
2018,3,2,15,45,219.0,117.0,7.1,11.0,213.5,258.91,218.39
2018,3,2,16,0,130.0,81.0,6.9,10.8,131.0,159.65,133.13
2018,3,2,16,15,291.0,85.0,6.85,10.7,177.0,243.2,204.05
2018,3,2,16,30,452.0,89.0,6.8,10.6,223.0,300.44,249.02
2018,3,2,16,45,390.5,78.0,6.75,10.45,178.5,238.6,193.42
2018,3,2,17,0,329.0,67.0,6.7,10.3,134.0,183.38,143.41
2018,3,2,17,15,250.0,53.0,6.65,10.15,95.5,127.46,93.95
2018,3,2,17,30,171.0,39.0,6.6,10.0,57.0,81.17,53.26
2018,3,2,17,45,96.5,23.5,6.6,9.85,32.5,38.34,0.0
2018,3,2,18,0,22.0,8.0,6.6,9.7,8.0,9.26,0.0
2018,3,2,18,15,11.0,4.0,6.45,9.6,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,3,6,45,65.0,14.0,3.15,9.45,18.0,18.47,0.0
2018,3,3,7,0,130.0,28.0,3.2,9.6,36.0,50.14,10.26
2018,3,3,7,15,242.5,43.0,3.3,9.65,75.5,100.53,67.06
2018,3,3,7,30,355.0,58.0,3.4,9.7,115.0,161.46,119.46
2018,3,3,7,45,366.5,65.5,3.5,9.75,142.5,195.37,152.89
2018,3,3,8,0,378.0,73.0,3.6,9.8,170.0,230.22,186.52
2018,3,3,8,15,397.5,88.0,3.65,9.8,209.0,277.63,229.61
2018,3,3,8,30,417.0,103.0,3.7,9.8,248.0,326.57,272.85
2018,3,3,8,45,532.0,107.5,3.75,9.8,319.5,421.3,352.98
2018,3,3,9,0,647.0,112.0,3.8,9.8,391.0,523.43,437.36
2018,3,3,9,15,671.0,117.0,3.9,9.8,432.5,576.94,480.91
2018,3,3,9,30,695.0,122.0,4.0,9.8,474.0,630.68,523.89
2018,3,3,9,45,577.0,159.5,4.05,9.8,466.5,610.8,506.19
2018,3,3,10,0,459.0,197.0,4.1,9.8,459.0,584.71,483.24
2018,3,3,10,15,549.5,185.0,4.2,9.8,516.5,661.95,545.39
2018,3,3,10,30,640.0,173.0,4.3,9.8,574.0,748.48,612.93
2018,3,3,10,45,583.0,199.5,4.35,9.8,576.0,742.07,605.84
2018,3,3,11,0,526.0,226.0,4.4,9.8,578.0,735.83,599.21
2018,3,3,11,15,439.5,256.0,4.45,9.8,555.0,701.58,570.55
2018,3,3,11,30,353.0,286.0,4.5,9.8,532.0,649.33,528.28
2018,3,3,11,45,346.5,297.0,4.55,9.75,541.5,660.3,536.6
2018,3,3,12,0,340.0,308.0,4.6,9.7,551.0,669.63,543.39
2018,3,3,12,15,353.0,302.5,4.65,9.7,555.5,677.26,549.78
2018,3,3,12,30,366.0,297.0,4.7,9.7,560.0,683.35,555.08
2018,3,3,12,45,481.5,258.5,4.75,9.65,601.0,762.0,618.61
2018,3,3,13,0,597.0,220.0,4.8,9.6,642.0,827.68,671.44
2018,3,3,13,15,522.5,237.0,4.8,9.6,601.0,765.1,622.4
2018,3,3,13,30,448.0,254.0,4.8,9.6,560.0,706.45,576.4
2018,3,3,13,45,319.5,272.5,4.85,9.6,487.5,589.87,483.96
2018,3,3,14,0,191.0,291.0,4.9,9.6,415.0,478.72,393.64
2018,3,3,14,15,191.5,271.0,4.85,9.55,390.5,451.19,372.75
2018,3,3,14,30,192.0,251.0,4.8,9.5,366.0,423.05,350.9
2018,3,3,14,45,363.5,208.0,4.8,9.45,409.5,510.71,426.4
2018,3,3,15,0,535.0,165.0,4.8,9.4,453.0,584.48,488.68
2018,3,3,15,15,471.5,146.0,4.8,9.4,385.5,496.15,417.14
2018,3,3,15,30,408.0,127.0,4.8,9.4,318.0,411.94,348.11
2018,3,3,15,45,367.5,101.0,4.65,9.3,260.0,338.28,286.72
2018,3,3,16,0,327.0,75.0,4.5,9.2,202.0,267.44,226.48
2018,3,3,16,15,510.5,67.5,4.35,9.1,235.5,335.36,281.81
2018,3,3,16,30,694.0,60.0,4.2,9.0,269.0,376.29,310.4
