Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,13,5,45,66.5,13.0,3.85,10.95,17.5,12.39,0.0
2018,4,13,6,0,133.0,26.0,3.8,11.2,35.0,20.63,3.16
2018,4,13,6,15,248.0,41.0,3.9,11.5,75.5,50.57,28.0
2018,4,13,6,30,363.0,56.0,4.0,11.8,116.0,96.28,59.77
2018,4,13,6,45,444.0,65.0,4.05,12.15,165.0,146.09,99.77
2018,4,13,7,0,525.0,74.0,4.1,12.5,214.0,204.44,149.8
2018,4,13,7,15,578.5,81.0,4.2,12.8,266.0,262.03,201.43
2018,4,13,7,30,632.0,88.0,4.3,13.1,318.0,325.46,257.8
2018,4,13,7,45,670.0,93.5,4.35,13.4,370.5,386.26,311.32
2018,4,13,8,0,708.0,99.0,4.4,13.7,423.0,450.32,366.11
2018,4,13,8,15,735.0,103.0,4.35,13.9,473.0,509.8,415.73
2018,4,13,8,30,762.0,107.0,4.3,14.1,523.0,569.99,464.4
2018,4,13,8,45,781.0,111.5,4.3,14.35,569.5,626.86,509.09
2018,4,13,9,0,800.0,116.0,4.3,14.6,616.0,683.53,552.37
2018,4,13,9,15,818.5,117.0,4.25,14.8,658.5,735.66,590.32
2018,4,13,9,30,837.0,118.0,4.2,15.0,701.0,786.85,625.86
2018,4,13,9,45,854.0,117.5,4.15,15.2,739.0,833.96,657.97
2018,4,13,10,0,871.0,117.0,4.1,15.4,777.0,873.75,684.4
2018,4,13,10,15,878.5,119.0,4.05,15.55,806.5,910.95,708.89
2018,4,13,10,30,886.0,121.0,4.0,15.7,836.0,945.37,731.21
2018,4,13,10,45,891.0,123.0,3.95,15.85,858.5,974.48,749.69
2018,4,13,11,0,896.0,125.0,3.9,16.0,881.0,1000.33,765.87
2018,4,13,11,15,899.0,126.0,3.9,16.15,896.0,1019.8,778.01
2018,4,13,11,30,902.0,127.0,3.9,16.3,911.0,1035.71,787.82
2018,4,13,11,45,903.0,127.5,3.9,16.4,917.5,1045.47,793.72
2018,4,13,12,0,904.0,128.0,3.9,16.5,924.0,1051.5,797.26
2018,4,13,12,15,904.0,128.0,3.95,16.6,923.0,1052.25,797.75
2018,4,13,12,30,904.0,128.0,4.0,16.7,922.0,1049.24,795.86
2018,4,13,12,45,901.5,127.0,4.0,16.8,912.0,1038.95,788.85
2018,4,13,13,0,899.0,126.0,4.0,16.9,902.0,1024.99,779.51
2018,4,13,13,15,887.0,129.5,4.05,16.9,882.5,1002.92,765.36
2018,4,13,13,30,875.0,133.0,4.1,16.9,863.0,977.69,749.1
2018,4,13,13,45,820.5,153.0,4.1,16.95,822.0,935.11,720.3
2018,4,13,14,0,766.0,173.0,4.1,17.0,781.0,887.97,688.19
2018,4,13,14,15,763.5,165.5,4.15,16.95,751.5,852.85,664.9
2018,4,13,14,30,761.0,158.0,4.2,16.9,722.0,815.11,639.43
2018,4,13,14,45,777.5,143.0,4.2,16.9,693.5,779.54,615.02
2018,4,13,15,0,794.0,128.0,4.2,16.9,665.0,743.34,589.95
2018,4,13,15,15,764.5,128.0,4.2,16.9,618.0,686.09,547.97
2018,4,13,15,30,735.0,128.0,4.2,16.9,571.0,630.61,505.65
2018,4,13,15,45,715.0,121.0,4.25,16.65,523.5,572.86,461.48
2018,4,13,16,0,695.0,114.0,4.3,16.4,476.0,515.39,416.19
2018,4,13,16,15,690.0,104.5,4.35,16.15,433.0,463.5,373.85
2018,4,13,16,30,685.0,95.0,4.4,15.9,390.0,410.81,329.26
2018,4,13,16,45,650.0,87.0,4.45,15.65,338.0,347.35,274.66
2018,4,13,17,0,615.0,79.0,4.5,15.4,286.0,287.07,221.33
2018,4,13,17,15,566.0,72.0,4.5,15.0,237.0,227.47,168.26
2018,4,13,17,30,517.0,65.0,4.5,14.6,188.0,173.33,120.12
2018,4,13,17,45,428.0,56.0,4.5,14.2,140.5,117.23,74.1
2018,4,13,18,0,339.0,47.0,4.5,13.8,93.0,70.92,40.05
2018,4,13,18,15,222.0,33.0,4.35,13.55,58.0,31.8,14.77
2018,4,13,18,30,105.0,19.0,4.2,13.3,23.0,18.11,0.0
2018,4,13,18,45,52.5,9.5,4.1,13.05,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,4,14,5,45,89.0,17.0,2.8,11.9,22.5,16.2,0.0
2018,4,14,6,0,165.0,30.0,2.8,12.1,41.0,23.9,7.37
2018,4,14,6,15,276.5,42.5,2.8,12.4,81.0,54.14,29.93
2018,4,14,6,30,388.0,55.0,2.8,12.7,121.0,100.52,62.06
2018,4,14,6,45,466.0,63.5,2.85,12.95,170.0,149.58,101.52
2018,4,14,7,0,544.0,72.0,2.9,13.2,219.0,208.19,151.79
2018,4,14,7,15,596.5,78.5,2.9,13.4,271.5,266.17,203.53
2018,4,14,7,30,649.0,85.0,2.9,13.6,324.0,329.82,259.65
2018,4,14,7,45,686.0,90.0,2.85,13.8,376.5,390.64,312.6
2018,4,14,8,0,723.0,95.0,2.8,14.0,429.0,454.57,366.48
2018,4,14,8,15,750.0,98.5,2.7,14.2,479.0,514.06,415.13
2018,4,14,8,30,777.0,102.0,2.6,14.4,529.0,574.82,463.08
2018,4,14,8,45,798.0,105.0,2.5,14.65,576.0,632.09,506.64
2018,4,14,9,0,819.0,108.0,2.4,14.9,623.0,689.29,548.67
2018,4,14,9,15,836.0,109.5,2.3,15.15,665.5,741.55,584.55
2018,4,14,9,30,853.0,111.0,2.2,15.4,708.0,792.72,618.16
2018,4,14,9,45,869.0,111.0,2.15,15.65,746.0,835.11,645.29
2018,4,14,10,0,885.0,111.0,2.1,15.9,784.0,880.18,673.89
2018,4,14,10,15,893.5,112.0,2.15,16.1,814.0,917.59,697.94
2018,4,14,10,30,902.0,113.0,2.2,16.3,844.0,952.22,720.04
2018,4,14,10,45,908.0,114.0,2.2,16.5,866.5,981.53,737.94
2018,4,14,11,0,914.0,115.0,2.2,16.7,889.0,1007.57,753.66
2018,4,14,11,15,918.0,115.5,2.3,16.8,904.5,1027.73,766.99
2018,4,14,11,30,922.0,116.0,2.4,16.9,920.0,1044.28,778.09
2018,4,14,11,45,924.0,116.5,2.45,17.0,927.5,1055.15,785.02
2018,4,14,12,0,926.0,117.0,2.5,17.1,935.0,1062.22,789.65
2018,4,14,12,15,926.0,116.5,2.65,17.15,933.5,1062.4,791.19
2018,4,14,12,30,926.0,116.0,2.8,17.2,932.0,1058.73,790.32
2018,4,14,12,45,925.0,115.0,2.95,17.2,923.0,1049.71,786.13
2018,4,14,13,0,924.0,114.0,3.1,17.2,914.0,1036.9,779.47
2018,4,14,13,15,920.0,113.5,3.25,17.2,897.0,1017.99,768.71
2018,4,14,13,30,916.0,113.0,3.4,17.2,880.0,995.53,755.52
2018,4,14,13,45,911.0,111.0,3.6,17.15,855.0,967.14,738.65
2018,4,14,14,0,906.0,109.0,3.8,17.1,830.0,935.51,719.32
2018,4,14,14,15,897.5,107.5,3.9,17.05,798.5,898.29,695.22
2018,4,14,14,30,889.0,106.0,4.0,17.0,767.0,858.4,668.99
2018,4,14,14,45,878.0,103.5,4.15,16.9,728.5,813.02,638.8
2018,4,14,15,0,867.0,101.0,4.3,16.8,690.0,765.61,606.73
2018,4,14,15,15,851.5,99.0,4.3,16.8,646.5,717.09,572.51
2018,4,14,15,30,836.0,97.0,4.3,16.8,603.0,663.62,532.46
2018,4,14,15,45,814.5,94.5,4.55,16.55,555.0,605.15,488.36
2018,4,14,16,0,793.0,92.0,4.8,16.3,507.0,546.8,442.61
2018,4,14,16,15,763.0,89.0,4.9,16.05,455.5,484.08,391.34
2018,4,14,16,30,733.0,86.0,5.0,15.8,404.0,422.86,339.6
2018,4,14,16,45,690.5,81.5,5.05,15.55,350.5,357.37,282.93
2018,4,14,17,0,648.0,77.0,5.1,15.3,297.0,295.8,228.22
2018,4,14,17,15,588.0,71.0,5.05,15.05,244.5,232.27,171.74
2018,4,14,17,30,528.0,65.0,5.0,14.8,192.0,175.51,121.54
2018,4,14,17,45,379.0,57.0,4.95,14.5,136.5,109.65,69.92
2018,4,14,18,0,230.0,49.0,4.9,14.2,81.0,63.71,38.29
2018,4,14,18,15,147.5,33.0,4.8,14.1,50.5,30.34,15.0
2018,4,14,18,30,65.0,17.0,4.7,14.0,20.0,16.2,0.0
2018,4,14,18,45,32.5,8.5,4.55,13.85,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.8,12.0,4.0,0.0,0.0
2018,4,15,5,45,21.0,14.0,2.9,12.15,14.5,13.34,0.0
2018,4,15,6,0,26.0,23.0,3.0,12.3,25.0,20.09,6.98
2018,4,15,6,15,158.5,41.0,3.1,12.5,67.5,46.52,27.5
2018,4,15,6,30,291.0,59.0,3.2,12.7,110.0,91.64,58.95
2018,4,15,6,45,256.5,73.0,3.35,12.9,129.0,118.92,84.77
2018,4,15,7,0,222.0,87.0,3.5,13.1,148.0,139.84,105.98
2018,4,15,7,15,158.0,116.0,3.55,13.25,164.0,160.8,127.29
2018,4,15,7,30,94.0,145.0,3.6,13.4,180.0,175.66,141.81
2018,4,15,7,45,135.0,168.5,3.65,13.6,227.0,222.76,180.9
2018,4,15,8,0,176.0,192.0,3.7,13.8,274.0,274.61,223.57
2018,4,15,8,15,193.0,216.0,3.8,13.95,315.0,318.43,259.21
2018,4,15,8,30,210.0,240.0,3.9,14.1,356.0,363.88,295.59
2018,4,15,8,45,238.0,257.5,4.05,14.25,399.5,411.28,333.26
2018,4,15,9,0,266.0,275.0,4.2,14.4,443.0,467.98,377.64
2018,4,15,9,15,355.0,262.5,4.3,14.5,502.5,534.52,430.77
2018,4,15,9,30,444.0,250.0,4.4,14.6,562.0,616.33,494.66
2018,4,15,9,45,660.0,182.5,4.5,14.7,673.0,747.35,597.65
2018,4,15,10,0,876.0,115.0,4.6,14.8,784.0,877.38,692.09
2018,4,15,10,15,883.5,116.5,4.7,14.85,813.5,914.06,717.14
2018,4,15,10,30,891.0,118.0,4.8,14.9,843.0,947.94,740.75
2018,4,15,10,45,895.5,119.5,4.85,14.95,864.5,976.01,759.85
2018,4,15,11,0,900.0,121.0,4.9,15.0,886.0,1000.8,776.7
2018,4,15,11,15,902.5,121.0,5.05,15.05,899.5,1018.64,789.58
2018,4,15,11,30,905.0,121.0,5.2,15.1,913.0,1032.91,800.11
2018,4,15,11,45,905.0,121.5,5.3,15.15,918.5,1041.55,806.43
2018,4,15,12,0,905.0,122.0,5.4,15.2,924.0,1046.45,810.3
2018,4,15,12,15,817.0,167.0,5.6,15.2,890.0,1015.01,789.58
2018,4,15,12,30,729.0,212.0,5.8,15.2,856.0,977.25,764.3
2018,4,15,12,45,473.5,312.5,6.0,15.15,729.0,818.2,644.92
2018,4,15,13,0,218.0,413.0,6.2,15.1,602.0,642.7,507.14
2018,4,15,13,15,138.5,387.0,6.35,14.95,506.5,534.23,423.72
2018,4,15,13,30,59.0,361.0,6.5,14.8,411.0,416.76,331.07
2018,4,15,13,45,35.5,299.0,6.7,14.6,329.0,329.07,262.4
2018,4,15,14,0,12.0,237.0,6.9,14.4,247.0,236.09,188.01
2018,4,15,14,15,6.5,193.5,7.0,14.15,199.0,188.58,149.94
2018,4,15,14,30,1.0,150.0,7.1,13.9,151.0,141.84,111.99
2018,4,15,14,45,0.5,134.0,7.2,13.7,134.5,126.07,99.33
2018,4,15,15,0,0.0,118.0,7.3,13.5,118.0,110.41,86.66
2018,4,15,15,15,9.5,148.5,7.3,13.5,154.5,146.21,116.87
2018,4,15,15,30,19.0,179.0,7.3,13.5,191.0,181.36,146.42
2018,4,15,15,45,29.5,172.0,7.35,13.15,188.5,183.89,149.26
2018,4,15,16,0,40.0,165.0,7.4,12.8,186.0,181.08,147.58
2018,4,15,16,15,97.0,159.5,7.25,12.7,203.5,206.17,169.19
2018,4,15,16,30,154.0,154.0,7.1,12.6,221.0,219.98,180.45
2018,4,15,16,45,206.0,138.5,6.95,12.5,216.0,218.26,177.62
2018,4,15,17,0,258.0,123.0,6.8,12.4,211.0,206.52,165.06
2018,4,15,17,15,239.0,102.5,6.6,12.25,173.0,164.36,127.57
2018,4,15,17,30,220.0,82.0,6.4,12.1,135.0,124.53,92.16
2018,4,15,17,45,179.0,64.5,6.25,11.95,101.0,86.77,60.26
2018,4,15,18,0,138.0,47.0,6.1,11.8,67.0,54.29,34.44
2018,4,15,18,15,98.0,32.0,6.0,11.75,43.0,29.29,15.38
2018,4,15,18,30,58.0,17.0,5.9,11.7,19.0,16.2,0.0
2018,4,15,18,45,29.0,8.5,5.75,11.6,9.5,8.1,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.85,11.15,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,11.2,2.0,0.0,0.0
2018,4,16,5,45,5.5,7.0,4.0,11.25,7.0,6.67,0.0
2018,4,16,6,0,6.0,12.0,4.1,11.3,12.0,11.27,2.15
2018,4,16,6,15,6.0,19.5,4.25,11.35,20.0,18.71,9.72
2018,4,16,6,30,6.0,27.0,4.4,11.4,28.0,25.8,16.12
2018,4,16,6,45,15.0,47.0,4.6,11.4,51.0,46.94,34.18
2018,4,16,7,0,24.0,67.0,4.8,11.4,74.0,69.01,53.16
2018,4,16,7,15,63.5,95.5,4.9,11.35,118.5,109.98,87.59
2018,4,16,7,30,103.0,124.0,5.0,11.3,163.0,158.72,128.92
2018,4,16,7,45,166.5,147.0,5.05,11.3,220.5,215.38,176.76
2018,4,16,8,0,230.0,170.0,5.1,11.3,278.0,283.46,234.05
2018,4,16,8,15,329.5,184.0,5.2,11.3,357.5,365.55,302.71
2018,4,16,8,30,429.0,198.0,5.3,11.3,437.0,463.94,383.71
2018,4,16,8,45,281.0,217.0,5.35,11.3,379.0,404.43,334.14
2018,4,16,9,0,133.0,236.0,5.4,11.3,321.0,329.08,270.36
2018,4,16,9,15,288.5,238.0,5.4,11.35,437.5,460.31,379.24
2018,4,16,9,30,444.0,240.0,5.4,11.4,554.0,606.37,496.49
2018,4,16,9,45,517.5,239.5,5.4,11.45,623.5,685.42,557.98
2018,4,16,10,0,591.0,239.0,5.4,11.5,693.0,771.06,623.53
2018,4,16,10,15,449.5,294.5,5.4,11.5,647.5,720.13,580.16
2018,4,16,10,30,308.0,350.0,5.4,11.5,602.0,652.28,524.03
2018,4,16,10,45,182.5,331.5,5.35,11.55,482.0,512.64,413.16
2018,4,16,11,0,57.0,313.0,5.3,11.6,362.0,365.84,293.77
2018,4,16,11,15,53.5,265.0,5.3,11.55,311.5,314.38,253.32
2018,4,16,11,30,50.0,217.0,5.3,11.5,261.0,263.06,212.39
2018,4,16,11,45,149.5,316.0,5.3,11.45,448.5,476.18,384.49
2018,4,16,12,0,249.0,415.0,5.3,11.4,636.0,693.66,551.91
2018,4,16,12,15,183.5,315.5,5.3,11.4,478.5,522.49,420.17
2018,4,16,12,30,118.0,216.0,5.3,11.4,321.0,340.6,276.99
2018,4,16,12,45,175.5,264.0,5.35,11.4,418.0,457.27,371.27
2018,4,16,13,0,233.0,312.0,5.4,11.4,515.0,562.22,453.9
2018,4,16,13,15,382.5,302.0,5.5,11.35,627.5,703.87,566.67
2018,4,16,13,30,532.0,292.0,5.6,11.3,740.0,826.56,662.63
2018,4,16,13,45,707.5,206.0,5.65,11.3,784.0,889.67,713.96
2018,4,16,14,0,883.0,120.0,5.7,11.3,828.0,925.87,741.63
2018,4,16,14,15,894.5,109.0,5.85,11.3,802.0,896.74,721.76
2018,4,16,14,30,906.0,98.0,6.0,11.3,776.0,863.57,699.03
2018,4,16,14,45,897.5,95.0,6.1,11.3,738.5,819.0,667.21
2018,4,16,15,0,889.0,92.0,6.2,11.3,701.0,772.17,633.31
2018,4,16,15,15,830.0,104.5,6.2,11.3,644.5,707.09,584.39
2018,4,16,15,30,771.0,117.0,6.2,11.3,588.0,640.88,531.27
2018,4,16,15,45,667.0,131.5,6.35,11.25,516.0,553.35,459.95
2018,4,16,16,0,563.0,146.0,6.5,11.2,444.0,472.94,393.15
2018,4,16,16,15,634.5,116.5,6.5,11.15,420.5,446.85,370.51
2018,4,16,16,30,706.0,87.0,6.5,11.1,397.0,411.33,338.07
2018,4,16,16,45,644.0,84.0,6.45,11.05,339.0,341.37,276.15
2018,4,16,17,0,582.0,81.0,6.4,11.0,281.0,277.65,218.83
2018,4,16,17,15,501.0,76.0,6.25,10.9,227.5,213.47,161.68
2018,4,16,17,30,420.0,71.0,6.1,10.8,174.0,157.03,112.29
2018,4,16,17,45,362.5,59.5,5.95,10.7,133.0,109.45,71.68
2018,4,16,18,0,305.0,48.0,5.8,10.6,92.0,68.89,40.41
2018,4,16,18,15,189.5,33.5,5.7,10.5,57.0,31.58,16.32
2018,4,16,18,30,74.0,19.0,5.6,10.4,22.0,15.81,0.0
2018,4,16,18,45,37.0,9.5,5.45,10.35,11.0,9.05,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,4,17,5,45,140.0,20.0,2.8,9.7,29.5,19.06,0.0
2018,4,17,6,0,246.0,33.0,2.7,9.9,53.0,26.91,14.27
2018,4,17,6,15,359.0,43.5,2.65,10.1,96.5,63.44,35.02
2018,4,17,6,30,472.0,54.0,2.6,10.3,140.0,112.61,69.31
2018,4,17,6,45,541.5,61.5,2.6,10.5,191.0,164.73,112.53
2018,4,17,7,0,611.0,69.0,2.6,10.7,242.0,225.19,165.63
2018,4,17,7,15,659.0,74.5,2.5,10.9,295.5,284.95,219.65
2018,4,17,7,30,707.0,80.0,2.4,11.1,349.0,349.7,277.17
2018,4,17,7,45,739.5,84.5,2.3,11.3,402.0,411.75,331.27
2018,4,17,8,0,772.0,89.0,2.2,11.5,455.0,475.73,385.08
2018,4,17,8,15,795.5,93.0,2.1,11.75,505.5,536.39,434.3
2018,4,17,8,30,819.0,97.0,2.0,12.0,556.0,597.81,482.21
2018,4,17,8,45,836.5,100.0,1.9,12.25,603.0,654.73,524.92
2018,4,17,9,0,854.0,103.0,1.8,12.5,650.0,711.12,565.68
2018,4,17,9,15,868.5,105.0,1.65,12.75,692.5,759.69,597.17
2018,4,17,9,30,883.0,107.0,1.5,13.0,735.0,810.03,628.83
2018,4,17,9,45,893.5,109.0,1.35,13.25,771.5,855.39,655.99
2018,4,17,10,0,904.0,111.0,1.2,13.5,808.0,898.49,680.75
2018,4,17,10,15,911.0,112.5,1.05,13.7,837.5,935.46,700.73
2018,4,17,10,30,918.0,114.0,0.9,13.9,867.0,969.51,718.15
2018,4,17,10,45,922.0,116.0,0.75,14.05,889.0,998.14,731.62
2018,4,17,11,0,926.0,118.0,0.6,14.2,911.0,1023.36,742.52
2018,4,17,11,15,929.5,119.0,0.6,14.35,926.5,1043.52,753.71
2018,4,17,11,30,933.0,120.0,0.6,14.5,942.0,1060.03,762.77
2018,4,17,11,45,935.0,120.0,0.6,14.65,949.0,1070.26,768.08
2018,4,17,12,0,937.0,120.0,0.6,14.8,956.0,1076.66,771.26
2018,4,17,12,15,935.5,120.5,0.7,14.9,954.0,1076.2,773.1
2018,4,17,12,30,934.0,121.0,0.8,15.0,952.0,1071.88,772.72
2018,4,17,12,45,929.5,122.0,0.95,15.1,941.5,1061.25,769.63
2018,4,17,13,0,925.0,123.0,1.1,15.2,931.0,1046.9,764.08
2018,4,17,13,15,918.5,123.0,1.3,15.2,912.5,1025.95,755.32
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,1001.56,743.89
2018,4,17,13,45,901.0,125.0,1.7,15.2,868.0,971.78,728.39
2018,4,17,14,0,890.0,127.0,1.9,15.2,842.0,939.11,710.41
2018,4,17,14,15,881.5,124.5,2.2,15.15,810.0,901.28,689.46
2018,4,17,14,30,873.0,122.0,2.5,15.1,778.0,866.22,669.5
2018,4,17,14,45,861.5,119.5,2.8,15.05,739.5,820.42,641.04
2018,4,17,15,0,850.0,117.0,3.1,15.0,701.0,772.69,610.28
2018,4,17,15,15,834.0,114.0,3.1,15.0,657.0,719.57,573.0
2018,4,17,15,30,818.0,111.0,3.1,15.0,613.0,665.46,532.44
2018,4,17,15,45,797.5,107.0,3.65,14.75,564.5,606.88,489.55
2018,4,17,16,0,777.0,103.0,4.2,14.5,516.0,548.38,444.56
2018,4,17,16,15,732.5,99.5,4.35,14.3,458.0,478.72,388.12
2018,4,17,16,30,688.0,96.0,4.5,14.1,400.0,412.22,332.46
2018,4,17,16,45,659.5,88.0,4.7,13.9,349.5,351.26,279.62
2018,4,17,17,0,631.0,80.0,4.9,13.7,299.0,292.69,227.24
2018,4,17,17,15,568.5,72.5,4.95,13.4,245.0,228.12,169.98
2018,4,17,17,30,506.0,65.0,5.0,13.1,191.0,170.67,119.28
2018,4,17,17,45,424.0,57.5,5.05,12.8,145.5,117.8,75.42
2018,4,17,18,0,342.0,50.0,5.1,12.5,100.0,73.73,42.73
2018,4,17,18,15,229.0,35.5,5.05,12.3,63.5,34.09,17.84
2018,4,17,18,30,116.0,21.0,5.0,12.1,27.0,16.75,0.0
2018,4,17,18,45,58.0,10.5,4.95,11.85,13.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,2.3,10.9,3.0,0.0,0.0
2018,4,18,5,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2018,4,18,6,0,0.0,18.0,2.3,11.1,18.0,16.7,7.22
2018,4,18,6,15,0.0,30.5,2.25,11.25,30.5,28.33,18.12
2018,4,18,6,30,0.0,43.0,2.2,11.4,43.0,39.94,28.54
2018,4,18,6,45,0.0,58.5,2.15,11.5,58.5,54.31,41.19
2018,4,18,7,0,0.0,74.0,2.1,11.6,74.0,68.78,53.74
2018,4,18,7,15,0.0,92.5,2.05,11.7,92.5,86.14,68.52
2018,4,18,7,30,0.0,111.0,2.0,11.8,111.0,103.6,83.15
2018,4,18,7,45,0.0,117.5,1.9,11.85,117.5,109.81,88.09
2018,4,18,8,0,0.0,124.0,1.8,11.9,124.0,116.0,92.95
2018,4,18,8,15,4.5,149.5,1.85,12.0,152.0,142.75,114.91
2018,4,18,8,30,9.0,175.0,1.9,12.1,180.0,170.15,137.1
2018,4,18,8,45,11.5,195.0,1.9,12.2,202.0,191.53,154.09
2018,4,18,9,0,14.0,215.0,1.9,12.3,224.0,213.22,171.17
2018,4,18,9,15,57.5,260.0,1.95,12.4,300.5,296.78,238.54
2018,4,18,9,30,101.0,305.0,2.0,12.5,377.0,379.38,303.38
2018,4,18,9,45,102.5,329.0,2.05,12.65,405.5,409.54,325.54
2018,4,18,10,0,104.0,353.0,2.1,12.8,434.0,439.63,347.7
2018,4,18,10,15,84.0,362.5,2.25,12.9,429.5,435.4,343.39
2018,4,18,10,30,64.0,372.0,2.4,13.0,425.0,429.68,338.1
2018,4,18,10,45,64.0,381.0,2.5,13.1,435.0,441.01,346.43
2018,4,18,11,0,64.0,390.0,2.6,13.2,445.0,452.1,354.5
2018,4,18,11,15,48.5,373.0,2.75,13.3,415.0,420.51,329.95
2018,4,18,11,30,33.0,356.0,2.9,13.4,385.0,388.27,304.89
2018,4,18,11,45,32.0,356.5,3.05,13.45,385.0,388.24,305.0
2018,4,18,12,0,31.0,357.0,3.2,13.5,385.0,387.99,304.84
2018,4,18,12,15,33.5,362.0,3.3,13.6,392.0,395.74,310.86
2018,4,18,12,30,36.0,367.0,3.4,13.7,399.0,403.26,316.73
2018,4,18,12,45,62.0,384.0,3.5,13.75,438.5,446.47,350.84
2018,4,18,13,0,88.0,401.0,3.6,13.8,478.0,488.9,383.97
2018,4,18,13,15,255.5,359.0,3.6,13.8,577.0,628.27,494.36
2018,4,18,13,30,423.0,317.0,3.6,13.8,676.0,747.93,586.62
2018,4,18,13,45,564.5,262.0,3.65,13.85,726.0,810.59,635.88
2018,4,18,14,0,706.0,207.0,3.7,13.9,776.0,867.74,680.04
2018,4,18,14,15,772.5,170.0,3.65,13.85,770.5,863.42,677.36
2018,4,18,14,30,839.0,133.0,3.6,13.8,765.0,849.16,668.14
2018,4,18,14,45,874.5,113.0,3.6,13.75,742.5,818.95,647.77
2018,4,18,15,0,910.0,93.0,3.6,13.7,720.0,788.45,627.21
2018,4,18,15,15,895.5,90.5,3.6,13.7,675.5,734.95,589.33
2018,4,18,15,30,881.0,88.0,3.6,13.7,631.0,680.17,548.93
2018,4,18,15,45,862.5,85.0,3.55,13.5,581.5,621.43,503.41
2018,4,18,16,0,844.0,82.0,3.5,13.3,532.0,563.85,457.38
2018,4,18,16,15,818.0,78.5,3.45,13.15,479.5,500.09,404.98
2018,4,18,16,30,792.0,75.0,3.4,13.0,427.0,437.54,351.88
2018,4,18,16,45,755.5,71.5,3.3,12.85,373.0,372.42,295.12
2018,4,18,17,0,719.0,68.0,3.2,12.7,319.0,310.41,239.5
2018,4,18,17,15,578.0,71.0,3.1,12.45,251.5,229.1,170.38
2018,4,18,17,30,437.0,74.0,3.0,12.2,184.0,163.23,115.84
2018,4,18,17,45,328.0,62.5,2.9,11.95,134.0,107.06,70.8
2018,4,18,18,0,219.0,51.0,2.8,11.7,84.0,64.35,39.87
2018,4,18,18,15,149.5,35.5,2.75,11.5,54.0,32.43,17.93
2018,4,18,18,30,80.0,20.0,2.7,11.3,24.0,16.65,0.0
2018,4,18,18,45,40.0,10.0,2.65,11.05,12.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,2.95,10.1,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,10.5,8.0,7.63,0.0
2018,4,19,5,45,178.0,20.5,3.25,10.85,34.0,19.54,0.0
2018,4,19,6,0,302.0,33.0,3.4,11.2,60.0,29.88,18.05
2018,4,19,6,15,406.5,41.5,3.55,11.45,104.0,66.19,35.23
2018,4,19,6,30,511.0,50.0,3.7,11.7,148.0,115.73,70.0
2018,4,19,6,45,572.0,58.0,3.9,12.0,199.0,169.26,114.97
2018,4,19,7,0,633.0,66.0,4.1,12.3,250.0,230.03,168.83
2018,4,19,7,15,676.0,70.5,4.15,12.45,302.5,288.53,222.3
2018,4,19,7,30,719.0,75.0,4.2,12.6,355.0,352.03,279.43
2018,4,19,7,45,748.0,80.0,4.3,12.8,407.0,413.13,333.63
2018,4,19,8,0,777.0,85.0,4.4,13.0,459.0,476.27,387.99
2018,4,19,8,15,801.0,88.0,4.4,13.2,509.5,536.31,438.14
2018,4,19,8,30,825.0,91.0,4.4,13.4,560.0,597.12,487.38
2018,4,19,8,45,842.5,94.5,4.4,13.55,607.5,654.69,532.72
2018,4,19,9,0,860.0,98.0,4.4,13.7,655.0,708.72,574.0
2018,4,19,9,15,873.5,100.0,4.4,13.95,697.0,759.83,610.12
2018,4,19,9,30,887.0,102.0,4.4,14.2,739.0,809.43,644.58
2018,4,19,9,45,898.0,103.5,4.35,14.4,775.5,854.67,675.16
2018,4,19,10,0,909.0,105.0,4.3,14.6,812.0,897.67,703.74
2018,4,19,10,15,918.5,106.0,4.3,14.75,843.0,936.33,729.44
2018,4,19,10,30,928.0,107.0,4.3,14.9,874.0,972.2,753.0
2018,4,19,10,45,934.0,107.5,4.3,15.1,896.5,1001.22,771.54
2018,4,19,11,0,940.0,108.0,4.3,15.3,919.0,1026.89,787.75
2018,4,19,11,15,945.0,108.0,4.45,15.4,934.5,1047.55,802.41
2018,4,19,11,30,950.0,108.0,4.6,15.5,950.0,1064.56,814.69
2018,4,19,11,45,954.0,107.5,4.75,15.6,958.0,1076.28,823.48
2018,4,19,12,0,958.0,107.0,4.9,15.7,966.0,1084.13,829.77
2018,4,19,12,15,955.0,108.5,5.1,15.75,964.0,1083.11,830.72
2018,4,19,12,30,952.0,110.0,5.3,15.8,962.0,1078.16,829.05
2018,4,19,12,45,945.0,113.0,5.5,15.8,951.0,1066.93,823.2
2018,4,19,13,0,938.0,116.0,5.7,15.8,940.0,1051.96,814.76
2018,4,19,13,15,933.5,114.0,5.85,15.75,921.0,1030.58,801.54
2018,4,19,13,30,929.0,112.0,6.0,15.7,902.0,1005.65,785.76
2018,4,19,13,45,922.0,111.0,6.1,15.7,876.0,976.03,766.06
2018,4,19,14,0,915.0,110.0,6.2,15.7,850.0,943.26,743.99
2018,4,19,14,15,906.0,109.0,6.2,15.6,818.0,905.78,718.1
2018,4,19,14,30,897.0,108.0,6.2,15.5,786.0,865.66,690.12
2018,4,19,14,45,883.5,107.0,6.2,15.45,747.0,819.55,657.32
2018,4,19,15,0,870.0,106.0,6.2,15.4,708.0,771.6,622.84
2018,4,19,15,15,854.5,103.0,6.2,15.4,663.5,721.85,586.51
2018,4,19,15,30,839.0,100.0,6.2,15.4,619.0,667.23,544.18
2018,4,19,15,45,817.0,98.0,6.1,15.15,570.5,608.91,497.73
2018,4,19,16,0,795.0,96.0,6.0,14.9,522.0,550.76,450.24
2018,4,19,16,15,764.0,92.5,5.9,14.7,469.5,487.03,396.96
2018,4,19,16,30,733.0,89.0,5.8,14.5,417.0,424.81,343.51
2018,4,19,16,45,690.5,85.5,5.7,14.25,363.5,360.47,287.18
2018,4,19,17,0,648.0,82.0,5.6,14.0,310.0,300.01,232.99
2018,4,19,17,15,589.5,75.5,5.5,13.7,257.0,236.51,176.31
2018,4,19,17,30,531.0,69.0,5.4,13.4,204.0,179.6,125.76
2018,4,19,17,45,442.0,61.0,5.25,13.05,155.5,123.68,79.59
2018,4,19,18,0,353.0,53.0,5.1,12.7,107.0,77.31,45.34
2018,4,19,18,15,237.5,38.0,4.85,12.55,68.5,36.43,19.91
2018,4,19,18,30,122.0,23.0,4.6,12.4,30.0,18.32,0.0
2018,4,19,18,45,61.0,11.5,4.4,12.2,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.25,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.5,8.0,7.63,0.0
2018,4,20,5,45,141.5,22.5,2.6,11.75,34.0,18.08,0.0
2018,4,20,6,0,244.0,37.0,2.6,12.0,60.0,32.06,20.3
2018,4,20,6,15,263.0,47.5,2.6,12.25,86.5,61.13,35.99
2018,4,20,6,30,282.0,58.0,2.6,12.5,113.0,92.25,60.2
2018,4,20,6,45,208.0,84.0,2.6,12.75,131.5,120.62,88.68
2018,4,20,7,0,134.0,110.0,2.6,13.0,150.0,139.02,108.46
2018,4,20,7,15,139.0,131.0,2.55,13.25,179.5,169.92,135.31
2018,4,20,7,30,144.0,152.0,2.5,13.5,209.0,201.44,162.19
2018,4,20,7,45,129.5,178.5,2.45,13.7,235.0,230.34,186.42
2018,4,20,8,0,115.0,205.0,2.4,13.9,261.0,257.61,208.51
2018,4,20,8,15,149.0,227.5,2.45,14.15,308.0,305.97,247.32
2018,4,20,8,30,183.0,250.0,2.5,14.4,355.0,357.81,288.3
2018,4,20,8,45,197.5,272.0,2.55,14.65,393.5,399.66,320.55
2018,4,20,9,0,212.0,294.0,2.6,14.9,432.0,442.56,353.11
2018,4,20,9,15,275.5,298.5,2.65,15.1,489.5,512.49,406.92
2018,4,20,9,30,339.0,303.0,2.7,15.3,547.0,580.17,458.07
2018,4,20,9,45,418.0,290.5,2.75,15.5,606.5,655.66,514.55
2018,4,20,10,0,497.0,278.0,2.8,15.7,666.0,727.86,567.68
2018,4,20,10,15,428.0,311.5,2.85,15.9,654.5,718.02,557.36
2018,4,20,10,30,359.0,345.0,2.9,16.1,643.0,693.16,536.91
2018,4,20,10,45,278.5,385.5,3.0,16.3,620.0,669.34,516.72
2018,4,20,11,0,198.0,426.0,3.1,16.5,597.0,629.79,485.04
2018,4,20,11,15,394.5,348.0,3.1,16.6,696.5,767.07,589.92
2018,4,20,11,30,591.0,270.0,3.1,16.7,796.0,890.54,680.95
2018,4,20,11,45,549.5,288.0,3.15,16.85,779.5,870.49,664.6
2018,4,20,12,0,508.0,306.0,3.2,17.0,763.0,850.26,649.25
2018,4,20,12,15,321.0,374.5,3.3,17.0,663.0,721.95,553.7
2018,4,20,12,30,134.0,443.0,3.4,17.0,563.0,592.88,455.0
2018,4,20,12,45,135.0,437.0,3.55,17.05,557.0,586.13,451.32
2018,4,20,13,0,136.0,431.0,3.7,17.1,551.0,578.64,446.44
2018,4,20,13,15,165.5,423.0,3.85,17.0,566.0,595.95,461.07
2018,4,20,13,30,195.0,415.0,4.0,16.9,581.0,611.44,474.26
2018,4,20,13,45,282.0,367.0,4.2,16.8,599.5,646.75,504.37
2018,4,20,14,0,369.0,319.0,4.4,16.7,618.0,665.88,522.78
2018,4,20,14,15,570.5,232.0,4.55,16.55,674.0,751.09,592.55
2018,4,20,14,30,772.0,145.0,4.7,16.4,730.0,805.1,636.22
2018,4,20,14,45,791.0,130.0,4.85,16.25,703.5,774.34,615.62
2018,4,20,15,0,810.0,115.0,5.0,16.1,677.0,739.4,592.13
2018,4,20,15,15,827.5,104.0,5.0,16.1,647.0,703.44,566.59
2018,4,20,15,30,845.0,93.0,5.0,16.1,617.0,663.5,536.28
2018,4,20,15,45,826.5,90.0,5.25,15.7,569.5,606.06,492.47
2018,4,20,16,0,808.0,87.0,5.5,15.3,522.0,548.45,446.88
2018,4,20,16,15,771.5,86.5,5.5,15.05,469.0,484.46,393.79
2018,4,20,16,30,735.0,86.0,5.5,14.8,416.0,422.85,341.16
2018,4,20,16,45,699.5,80.0,5.5,14.55,363.0,358.26,284.8
2018,4,20,17,0,664.0,74.0,5.5,14.3,310.0,297.22,230.08
2018,4,20,17,15,624.5,67.0,5.4,14.0,260.0,237.54,175.91
2018,4,20,17,30,585.0,60.0,5.3,13.7,210.0,182.1,125.64
2018,4,20,17,45,506.0,52.5,5.2,13.4,161.0,124.88,77.73
2018,4,20,18,0,427.0,45.0,5.1,13.1,112.0,77.33,42.44
2018,4,20,18,15,300.5,34.0,4.95,12.85,72.5,35.3,18.2
2018,4,20,18,30,174.0,23.0,4.8,12.6,33.0,18.3,0.0
2018,4,20,18,45,87.0,11.5,4.6,12.4,16.5,10.96,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,5,15,25.0,4.5,3.05,11.0,4.5,0.0,0.0
2018,4,21,5,30,50.0,9.0,3.0,11.3,9.0,8.58,0.0
2018,4,21,5,45,161.5,23.0,3.0,11.6,36.5,18.42,0.0
2018,4,21,6,0,273.0,37.0,3.0,11.9,64.0,32.97,18.21
2018,4,21,6,15,373.5,46.5,2.9,12.1,107.5,70.06,39.34
2018,4,21,6,30,474.0,56.0,2.8,12.3,151.0,118.3,73.72
2018,4,21,6,45,541.0,63.0,2.75,12.5,201.5,169.94,116.74
2018,4,21,7,0,608.0,70.0,2.7,12.7,252.0,229.55,168.9
2018,4,21,7,15,653.5,75.5,2.55,12.9,305.0,288.41,221.69
2018,4,21,7,30,699.0,81.0,2.4,13.1,358.0,351.95,277.54
2018,4,21,7,45,733.0,84.5,2.25,13.3,410.5,413.21,330.26
2018,4,21,8,0,767.0,88.0,2.1,13.5,463.0,476.42,382.68
2018,4,21,8,15,791.5,90.5,1.95,13.75,513.0,535.6,429.97
2018,4,21,8,30,816.0,93.0,1.8,14.0,563.0,595.62,475.96
2018,4,21,8,45,835.0,95.0,1.7,14.3,609.5,652.01,517.61
2018,4,21,9,0,854.0,97.0,1.6,14.6,656.0,705.1,555.03
2018,4,21,9,15,868.0,99.0,1.5,14.9,698.0,756.16,588.06
2018,4,21,9,30,882.0,101.0,1.4,15.2,740.0,805.77,619.17
2018,4,21,9,45,894.0,101.0,1.3,15.55,775.5,849.91,645.58
2018,4,21,10,0,906.0,101.0,1.2,15.9,811.0,891.9,669.89
2018,4,21,10,15,912.5,102.0,1.15,16.3,839.5,927.62,690.16
2018,4,21,10,30,919.0,103.0,1.1,16.7,868.0,960.4,708.23
2018,4,21,10,45,924.0,104.0,1.0,17.15,890.0,988.62,722.06
2018,4,21,11,0,929.0,105.0,0.9,17.6,912.0,1013.5,733.48
2018,4,21,11,15,932.5,105.0,1.0,17.85,926.0,1032.36,745.79
2018,4,21,11,30,936.0,105.0,1.1,18.1,940.0,1047.58,755.97
2018,4,21,11,45,937.0,106.0,1.2,18.4,946.5,1057.62,762.88
2018,4,21,12,0,938.0,107.0,1.3,18.7,953.0,1063.84,767.53
2018,4,21,12,15,937.5,106.5,1.55,18.8,951.0,1063.11,771.13
2018,4,21,12,30,937.0,106.0,1.8,18.9,949.0,1058.53,772.03
2018,4,21,12,45,935.5,106.0,2.05,18.95,940.0,1049.66,770.02
2018,4,21,13,0,934.0,106.0,2.3,19.0,931.0,1037.0,765.3
2018,4,21,13,15,930.0,105.0,2.5,18.9,913.5,1017.16,755.49
2018,4,21,13,30,926.0,104.0,2.7,18.8,896.0,993.78,743.14
2018,4,21,13,45,919.5,104.0,2.95,18.7,871.5,965.71,727.8
2018,4,21,14,0,913.0,104.0,3.2,18.6,847.0,934.5,709.9
2018,4,21,14,15,904.0,103.5,3.35,18.45,815.5,897.61,687.13
2018,4,21,14,30,895.0,103.0,3.5,18.3,784.0,858.1,662.18
2018,4,21,14,45,882.0,102.5,3.65,18.2,745.5,813.0,632.71
2018,4,21,15,0,869.0,102.0,3.8,18.1,707.0,766.06,601.38
2018,4,21,15,15,854.5,99.5,3.8,18.1,663.5,714.4,565.25
2018,4,21,15,30,840.0,97.0,3.8,18.1,620.0,664.1,527.98
2018,4,21,15,45,815.0,96.0,4.0,17.75,571.0,605.02,483.63
2018,4,21,16,0,790.0,95.0,4.2,17.4,522.0,546.42,438.07
2018,4,21,16,15,762.5,92.0,4.25,17.1,471.5,485.32,388.75
2018,4,21,16,30,735.0,89.0,4.3,16.8,421.0,425.28,338.63
2018,4,21,16,45,700.5,83.5,4.35,16.5,368.5,362.02,284.45
2018,4,21,17,0,666.0,78.0,4.4,16.2,316.0,301.74,231.29
2018,4,21,17,15,615.0,72.0,4.4,15.75,264.0,239.81,176.5
2018,4,21,17,30,564.0,66.0,4.4,15.3,212.0,183.49,126.69
2018,4,21,17,45,488.0,57.5,4.4,14.9,163.0,127.02,79.83
2018,4,21,18,0,412.0,49.0,4.4,14.5,114.0,79.9,44.93
2018,4,21,18,15,288.5,36.5,4.3,14.2,74.0,37.46,20.07
2018,4,21,18,30,165.0,24.0,4.2,13.9,34.0,19.07,0.0
2018,4,21,18,45,82.5,12.0,4.1,13.65,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,22,5,15,15.5,5.0,2.9,11.15,5.0,0.0,0.0
2018,4,22,5,30,31.0,10.0,2.9,11.4,10.0,9.53,0.0
2018,4,22,5,45,123.0,27.5,2.95,11.7,38.5,22.13,0.0
2018,4,22,6,0,215.0,45.0,3.0,12.0,67.0,39.54,23.88
2018,4,22,6,15,256.5,57.0,3.05,12.25,98.5,70.06,43.59
2018,4,22,6,30,298.0,69.0,3.1,12.5,130.0,105.48,70.76
2018,4,22,6,45,262.5,90.0,3.15,12.75,155.0,137.71,101.04
2018,4,22,7,0,227.0,111.0,3.2,13.0,180.0,166.07,128.32
2018,4,22,7,15,324.0,120.0,3.05,13.2,238.5,221.45,174.23
2018,4,22,7,30,421.0,129.0,2.9,13.4,297.0,291.3,232.54
2018,4,22,7,45,390.0,152.0,2.75,13.65,324.5,326.65,263.41
2018,4,22,8,0,359.0,175.0,2.6,13.9,352.0,353.4,286.02
2018,4,22,8,15,290.0,213.5,2.45,14.15,366.0,374.58,302.53
2018,4,22,8,30,221.0,252.0,2.3,14.4,380.0,382.69,307.56
2018,4,22,8,45,327.0,246.0,2.15,14.65,452.5,464.26,371.62
2018,4,22,9,0,433.0,240.0,2.0,14.9,525.0,556.74,441.8
2018,4,22,9,15,593.5,203.0,2.0,15.1,619.5,663.99,522.88
2018,4,22,9,30,754.0,166.0,2.0,15.3,714.0,779.59,607.18
2018,4,22,9,45,676.5,205.5,2.0,15.55,715.0,786.58,608.33
2018,4,22,10,0,599.0,245.0,2.0,15.8,716.0,784.78,603.91
2018,4,22,10,15,569.5,269.0,2.0,16.1,730.0,800.91,613.06
2018,4,22,10,30,540.0,293.0,2.0,16.4,744.0,815.94,621.06
2018,4,22,10,45,528.5,309.5,2.0,16.65,760.0,836.61,633.5
2018,4,22,11,0,517.0,326.0,2.0,16.9,776.0,854.58,643.95
2018,4,22,11,15,518.0,332.5,2.1,17.2,789.5,871.96,655.32
2018,4,22,11,30,519.0,339.0,2.2,17.5,803.0,887.04,665.14
2018,4,22,11,45,556.0,327.5,2.25,17.75,828.0,917.41,686.1
2018,4,22,12,0,593.0,316.0,2.3,18.0,853.0,945.57,705.35
2018,4,22,12,15,684.0,265.0,2.4,18.2,883.0,987.39,736.25
2018,4,22,12,30,775.0,214.0,2.5,18.4,913.0,1023.34,760.27
2018,4,22,12,45,847.5,172.5,2.6,18.55,929.5,1039.82,771.6
2018,4,22,13,0,920.0,131.0,2.7,18.7,946.0,1048.91,778.39
2018,4,22,13,15,917.5,130.0,2.8,18.7,929.5,1030.72,767.85
2018,4,22,13,30,915.0,129.0,2.9,18.7,913.0,1008.99,755.19
2018,4,22,13,45,918.5,123.0,3.05,18.75,891.0,984.21,740.73
2018,4,22,14,0,922.0,117.0,3.2,18.8,869.0,955.75,723.63
2018,4,22,14,15,912.0,116.5,3.3,18.8,836.5,917.69,699.52
2018,4,22,14,30,902.0,116.0,3.4,18.8,804.0,877.03,673.38
2018,4,22,14,45,888.5,115.0,3.5,18.8,765.0,830.72,642.89
2018,4,22,15,0,875.0,114.0,3.6,18.8,726.0,786.48,613.45
2018,4,22,15,15,859.5,111.0,3.6,18.8,681.0,732.73,576.19
2018,4,22,15,30,844.0,108.0,3.6,18.8,636.0,677.89,535.6
2018,4,22,15,45,822.0,105.5,3.65,18.65,587.0,618.82,491.01
2018,4,22,16,0,800.0,103.0,3.7,18.5,538.0,559.92,445.17
2018,4,22,16,15,770.0,99.0,3.75,18.15,484.5,495.97,394.28
2018,4,22,16,30,740.0,95.0,3.8,17.8,431.0,433.41,342.8
2018,4,22,16,45,700.5,90.5,3.85,17.5,377.5,368.87,288.16
2018,4,22,17,0,661.0,86.0,3.9,17.2,324.0,307.88,235.01
2018,4,22,17,15,602.5,80.0,3.95,16.65,270.0,244.15,179.58
2018,4,22,17,30,544.0,74.0,4.0,16.1,216.0,186.97,129.86
2018,4,22,17,45,457.0,65.0,4.0,15.55,166.0,129.62,83.14
2018,4,22,18,0,370.0,56.0,4.0,15.0,116.0,81.45,47.78
2018,4,22,18,15,252.0,41.5,3.95,14.7,75.5,39.83,22.54
2018,4,22,18,30,134.0,27.0,3.9,14.4,35.0,21.51,1.98
2018,4,22,18,45,67.0,13.5,3.85,14.05,17.5,12.87,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
