Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,1.0,12.7,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,1.0,12.8,8.0,7.63,0.0
2018,4,23,5,45,69.5,23.5,0.95,12.95,30.0,19.41,0.0
2018,4,23,6,0,121.0,39.0,0.9,13.1,52.0,34.48,20.77
2018,4,23,6,15,168.5,56.0,0.8,13.3,85.0,63.07,40.91
2018,4,23,6,30,216.0,73.0,0.7,13.5,118.0,97.7,67.52
2018,4,23,6,45,252.0,91.0,0.65,13.7,157.5,136.9,100.05
2018,4,23,7,0,288.0,109.0,0.6,13.9,197.0,180.57,137.02
2018,4,23,7,15,317.0,125.5,0.5,14.2,239.5,224.82,174.45
2018,4,23,7,30,346.0,142.0,0.4,14.5,282.0,272.3,213.68
2018,4,23,7,45,276.5,173.5,0.3,14.75,295.0,293.87,232.01
2018,4,23,8,0,207.0,205.0,0.2,15.0,308.0,303.34,239.36
2018,4,23,8,15,242.0,224.0,0.25,15.25,356.0,358.54,282.02
2018,4,23,8,30,277.0,243.0,0.3,15.5,404.0,413.02,322.92
2018,4,23,8,45,376.0,238.5,0.35,15.75,476.0,488.9,379.86
2018,4,23,9,0,475.0,234.0,0.4,16.0,548.0,580.42,446.33
2018,4,23,9,15,624.5,194.0,0.45,16.4,633.5,678.49,516.53
2018,4,23,9,30,774.0,154.0,0.5,16.8,719.0,783.2,588.26
2018,4,23,9,45,831.5,135.0,0.5,17.25,768.5,839.59,621.96
2018,4,23,10,0,889.0,116.0,0.5,17.7,818.0,893.67,654.1
2018,4,23,10,15,896.0,118.0,0.5,18.05,847.0,930.21,674.73
2018,4,23,10,30,903.0,120.0,0.5,18.4,876.0,963.87,693.59
2018,4,23,10,45,908.0,121.0,0.5,18.75,898.0,991.57,708.6
2018,4,23,11,0,913.0,122.0,0.5,19.1,920.0,1015.98,721.6
2018,4,23,11,15,915.5,123.0,0.6,19.3,934.0,1034.5,733.86
2018,4,23,11,30,918.0,124.0,0.7,19.5,948.0,1049.43,744.11
2018,4,23,11,45,805.5,181.5,0.85,19.7,908.0,1012.94,724.01
2018,4,23,12,0,693.0,239.0,1.0,19.9,868.0,969.36,699.61
2018,4,23,12,15,612.0,279.0,1.15,19.9,833.5,928.44,675.22
2018,4,23,12,30,531.0,319.0,1.3,19.9,799.0,883.57,646.59
2018,4,23,12,45,548.0,308.5,1.45,19.95,799.5,884.84,650.58
2018,4,23,13,0,565.0,298.0,1.6,20.0,800.0,883.29,652.08
2018,4,23,13,15,544.5,304.0,1.75,19.85,780.0,859.53,638.13
2018,4,23,13,30,524.0,310.0,1.9,19.7,760.0,834.04,622.93
2018,4,23,13,45,539.5,291.0,2.05,19.55,743.0,814.93,613.06
2018,4,23,14,0,555.0,272.0,2.2,19.4,726.0,792.89,600.82
2018,4,23,14,15,590.0,247.5,2.35,19.2,713.5,781.81,596.41
2018,4,23,14,30,625.0,223.0,2.5,19.0,701.0,764.3,587.19
2018,4,23,14,45,510.5,251.5,2.65,18.75,629.5,673.55,521.94
2018,4,23,15,0,396.0,280.0,2.8,18.5,558.0,585.44,457.25
2018,4,23,15,15,361.5,269.0,2.8,18.5,510.5,530.76,416.95
2018,4,23,15,30,327.0,258.0,2.8,18.5,463.0,478.21,377.35
2018,4,23,15,45,293.5,243.0,3.0,17.95,416.5,424.77,337.52
2018,4,23,16,0,260.0,228.0,3.2,17.4,370.0,374.09,298.81
2018,4,23,16,15,265.5,202.5,3.25,17.05,335.5,335.84,268.95
2018,4,23,16,30,271.0,177.0,3.3,16.7,301.0,296.7,237.37
2018,4,23,16,45,314.0,150.0,3.4,16.3,276.5,269.93,214.4
2018,4,23,17,0,357.0,123.0,3.5,15.9,252.0,240.53,187.67
2018,4,23,17,15,397.0,101.5,3.5,15.5,224.0,207.03,156.05
2018,4,23,17,30,437.0,80.0,3.5,15.1,196.0,168.54,119.26
2018,4,23,17,45,375.5,68.5,3.5,14.7,152.5,119.34,78.44
2018,4,23,18,0,314.0,57.0,3.5,14.3,109.0,77.6,46.94
2018,4,23,18,15,207.0,42.0,3.4,14.05,71.5,39.27,22.92
2018,4,23,18,30,100.0,27.0,3.3,13.8,34.0,22.18,4.27
2018,4,23,18,45,54.0,15.0,3.2,13.6,18.5,14.3,0.0
2018,4,23,19,0,8.0,3.0,3.1,13.4,3.0,0.0,0.0
2018,4,23,19,15,4.0,1.5,2.95,13.3,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,15,6.5,2.5,2.0,11.2,2.5,0.0,0.0
2018,4,24,5,30,13.0,5.0,2.1,11.3,5.0,4.77,0.0
2018,4,24,5,45,51.5,14.5,2.15,11.45,19.5,12.32,0.0
2018,4,24,6,0,90.0,24.0,2.2,11.6,34.0,22.19,11.33
2018,4,24,6,15,80.0,30.5,2.15,11.7,43.0,34.11,20.19
2018,4,24,6,30,70.0,37.0,2.1,11.8,52.0,44.63,29.56
2018,4,24,6,45,35.0,45.0,2.05,11.85,52.5,49.89,36.03
2018,4,24,7,0,0.0,53.0,2.0,11.9,53.0,49.26,36.96
2018,4,24,7,15,0.0,59.5,2.0,11.95,59.5,55.32,42.11
2018,4,24,7,30,0.0,66.0,2.0,12.0,66.0,61.39,47.18
2018,4,24,7,45,0.0,87.0,1.95,12.1,87.0,81.03,63.67
2018,4,24,8,0,0.0,108.0,1.9,12.2,108.0,100.78,80.01
2018,4,24,8,15,1.5,137.0,1.9,12.3,138.0,129.04,103.23
2018,4,24,8,30,3.0,166.0,1.9,12.4,168.0,157.66,126.42
2018,4,24,8,45,8.0,192.5,1.95,12.5,198.0,186.53,149.6
2018,4,24,9,0,13.0,219.0,2.0,12.6,228.0,216.02,173.04
2018,4,24,9,15,20.5,250.5,2.05,12.7,265.5,252.82,202.12
2018,4,24,9,30,28.0,282.0,2.1,12.8,303.0,297.6,237.08
2018,4,24,9,45,37.0,306.0,2.2,12.95,334.5,330.82,262.66
2018,4,24,10,0,46.0,330.0,2.3,13.1,366.0,364.74,288.6
2018,4,24,10,15,73.0,363.5,2.35,13.15,423.5,425.1,335.13
2018,4,24,10,30,100.0,397.0,2.4,13.2,481.0,487.08,382.02
2018,4,24,10,45,96.0,406.0,2.5,13.3,488.5,495.52,387.55
2018,4,24,11,0,92.0,415.0,2.6,13.4,496.0,503.39,393.0
2018,4,24,11,15,97.5,425.0,2.65,13.45,512.0,521.11,406.1
2018,4,24,11,30,103.0,435.0,2.7,13.5,528.0,538.56,418.93
2018,4,24,11,45,121.0,444.0,2.75,13.55,553.5,578.96,449.04
2018,4,24,12,0,139.0,453.0,2.8,13.6,579.0,607.26,470.08
2018,4,24,12,15,150.5,453.0,2.9,13.6,589.5,618.88,479.14
2018,4,24,12,30,162.0,453.0,3.0,13.6,600.0,629.63,487.72
2018,4,24,12,45,234.0,428.5,3.1,13.65,638.5,674.03,523.13
2018,4,24,13,0,306.0,404.0,3.2,13.7,677.0,727.07,564.07
2018,4,24,13,15,410.0,362.5,3.35,13.65,720.5,788.26,612.06
2018,4,24,13,30,514.0,321.0,3.5,13.6,764.0,835.22,649.61
2018,4,24,13,45,546.5,291.5,3.6,13.6,750.5,821.38,641.68
2018,4,24,14,0,579.0,262.0,3.7,13.6,737.0,803.63,631.28
2018,4,24,14,15,730.5,189.0,3.75,13.5,765.0,844.02,664.73
2018,4,24,14,30,882.0,116.0,3.8,13.4,793.0,859.64,677.32
2018,4,24,14,45,866.5,116.0,3.8,13.35,754.0,813.55,645.13
2018,4,24,15,0,851.0,116.0,3.8,13.3,715.0,769.75,614.72
2018,4,24,15,15,824.0,115.5,3.8,13.3,666.0,711.56,572.8
2018,4,24,15,30,797.0,115.0,3.8,13.3,617.0,653.4,528.34
2018,4,24,15,45,769.0,113.0,3.75,13.1,567.0,593.51,481.7
2018,4,24,16,0,741.0,111.0,3.7,12.9,517.0,534.69,434.64
2018,4,24,16,15,724.0,105.0,3.65,12.8,470.5,478.25,388.04
2018,4,24,16,30,707.0,99.0,3.6,12.7,424.0,422.25,340.33
2018,4,24,16,45,534.0,109.0,3.55,12.55,337.5,321.75,257.03
2018,4,24,17,0,361.0,119.0,3.5,12.4,251.0,237.89,187.77
2018,4,24,17,15,262.5,103.5,3.5,12.25,191.5,170.55,131.59
2018,4,24,17,30,164.0,88.0,3.5,12.1,132.0,117.59,88.51
2018,4,24,17,45,133.5,72.5,3.45,12.0,103.0,86.81,62.59
2018,4,24,18,0,103.0,57.0,3.4,11.9,74.0,60.27,41.26
2018,4,24,18,15,60.0,39.0,3.3,11.75,48.0,35.46,22.47
2018,4,24,18,30,17.0,21.0,3.2,11.6,22.0,19.09,4.38
2018,4,24,18,45,16.0,13.0,3.1,11.5,13.0,12.39,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.4,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.5,6.0,5.72,0.0
2018,4,25,5,45,20.5,14.0,2.75,9.6,16.0,12.72,0.45
2018,4,25,6,0,31.0,22.0,2.8,9.7,26.0,20.63,10.95
2018,4,25,6,15,31.0,32.0,2.7,9.7,37.5,32.19,20.67
2018,4,25,6,30,31.0,42.0,2.6,9.7,49.0,43.77,30.87
2018,4,25,6,45,15.5,57.5,2.45,9.75,61.0,56.99,43.28
2018,4,25,7,0,0.0,73.0,2.3,9.8,73.0,67.84,53.33
2018,4,25,7,15,0.0,86.5,2.2,9.95,86.5,80.47,64.08
2018,4,25,7,30,0.0,100.0,2.1,10.1,100.0,93.15,74.69
2018,4,25,7,45,0.0,119.0,1.95,10.25,119.0,111.05,89.54
2018,4,25,8,0,0.0,138.0,1.8,10.4,138.0,129.06,104.25
2018,4,25,8,15,8.5,171.0,1.8,10.65,176.0,165.19,133.89
2018,4,25,8,30,17.0,204.0,1.8,10.9,214.0,202.48,163.98
2018,4,25,8,45,29.0,237.0,1.75,11.1,255.5,248.08,200.38
2018,4,25,9,0,41.0,270.0,1.7,11.3,297.0,291.2,234.15
2018,4,25,9,15,43.0,288.0,1.8,11.55,318.0,313.05,250.64
2018,4,25,9,30,45.0,306.0,1.9,11.8,339.0,335.04,267.21
2018,4,25,9,45,76.0,336.5,1.95,12.05,395.5,393.88,312.92
2018,4,25,10,0,107.0,367.0,2.0,12.3,452.0,454.98,359.37
2018,4,25,10,15,167.0,386.0,2.1,12.5,524.0,541.64,425.23
2018,4,25,10,30,227.0,405.0,2.2,12.7,596.0,622.28,485.21
2018,4,25,10,45,255.0,410.5,2.3,12.9,630.5,671.26,520.46
2018,4,25,11,0,283.0,416.0,2.4,13.1,665.0,710.45,548.74
2018,4,25,11,15,398.0,368.5,2.55,13.2,724.5,789.48,608.86
2018,4,25,11,30,513.0,321.0,2.7,13.3,784.0,861.53,663.07
2018,4,25,11,45,707.0,225.0,2.8,13.4,867.5,964.98,739.01
2018,4,25,12,0,901.0,129.0,2.9,13.5,951.0,1048.65,795.32
2018,4,25,12,15,902.0,127.5,3.05,13.5,949.0,1048.23,795.62
2018,4,25,12,30,903.0,126.0,3.2,13.5,947.0,1044.12,794.35
2018,4,25,12,45,903.0,124.5,3.3,13.5,938.0,1035.32,789.55
2018,4,25,13,0,903.0,123.0,3.4,13.5,929.0,1022.87,782.36
2018,4,25,13,15,898.5,122.5,3.5,13.45,911.5,1003.47,770.61
2018,4,25,13,30,894.0,122.0,3.6,13.4,894.0,980.7,756.56
2018,4,25,13,45,887.0,120.5,3.65,13.35,868.5,951.32,737.51
2018,4,25,14,0,880.0,119.0,3.7,13.3,843.0,918.95,716.31
2018,4,25,14,15,870.0,118.5,3.8,13.2,811.5,882.2,692.25
2018,4,25,14,30,860.0,118.0,3.9,13.1,780.0,843.02,666.18
2018,4,25,14,45,846.0,117.0,3.95,13.0,741.5,802.34,638.47
2018,4,25,15,0,832.0,116.0,4.0,12.9,703.0,755.08,605.55
2018,4,25,15,15,816.5,113.5,4.0,12.9,660.0,703.82,568.56
2018,4,25,15,30,801.0,111.0,4.0,12.9,617.0,651.61,528.47
2018,4,25,15,45,776.5,109.0,4.1,12.75,569.0,593.73,483.42
2018,4,25,16,0,752.0,107.0,4.2,12.6,521.0,536.39,437.63
2018,4,25,16,15,720.5,104.0,4.15,12.45,470.0,475.23,386.99
2018,4,25,16,30,689.0,101.0,4.1,12.3,419.0,416.0,336.54
2018,4,25,16,45,646.5,96.5,4.1,12.2,366.5,353.29,282.13
2018,4,25,17,0,604.0,92.0,4.1,12.1,314.0,294.55,229.93
2018,4,25,17,15,508.5,88.5,4.05,11.95,255.0,226.68,171.23
2018,4,25,17,30,413.0,85.0,4.0,11.8,196.0,168.09,121.43
2018,4,25,17,45,272.0,73.0,4.0,11.65,139.5,108.09,74.56
2018,4,25,18,0,131.0,61.0,4.0,11.5,83.0,65.68,44.8
2018,4,25,18,15,90.0,43.0,3.9,11.4,55.5,38.39,24.5
2018,4,25,18,30,49.0,25.0,3.8,11.3,28.0,21.57,6.99
2018,4,25,18,45,29.5,14.0,3.7,11.25,15.5,13.34,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.7,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,9.8,7.0,6.67,0.0
2018,4,26,5,45,6.5,12.5,3.3,9.9,12.5,11.75,1.06
2018,4,26,6,0,0.0,18.0,3.4,10.0,18.0,16.69,8.19
2018,4,26,6,15,0.0,29.5,3.35,10.05,29.5,27.38,17.78
2018,4,26,6,30,0.0,41.0,3.3,10.1,41.0,38.08,27.32
2018,4,26,6,45,0.0,55.0,3.3,10.15,55.0,51.14,38.79
2018,4,26,7,0,0.0,69.0,3.3,10.2,69.0,64.15,50.07
2018,4,26,7,15,0.0,76.5,3.3,10.35,76.5,71.18,56.0
2018,4,26,7,30,0.0,84.0,3.3,10.5,84.0,78.2,61.83
2018,4,26,7,45,0.0,95.0,3.3,10.65,95.0,88.52,70.38
2018,4,26,8,0,0.0,106.0,3.3,10.8,106.0,98.88,78.85
2018,4,26,8,15,2.5,138.0,3.3,11.0,139.5,130.5,105.08
2018,4,26,8,30,5.0,170.0,3.3,11.2,173.0,162.62,131.33
2018,4,26,8,45,9.0,197.0,3.35,11.4,203.0,191.41,154.57
2018,4,26,9,0,13.0,224.0,3.4,11.6,233.0,220.72,177.98
2018,4,26,9,15,15.0,237.5,3.45,11.75,248.5,235.95,189.8
2018,4,26,9,30,17.0,251.0,3.5,11.9,264.0,251.35,201.72
2018,4,26,9,45,18.5,267.0,3.55,12.1,281.5,268.91,215.26
2018,4,26,10,0,20.0,283.0,3.6,12.3,299.0,286.59,228.8
2018,4,26,10,15,36.5,322.0,3.7,12.4,352.5,349.58,278.52
2018,4,26,10,30,53.0,361.0,3.8,12.5,406.0,406.1,322.37
2018,4,26,10,45,77.5,392.0,3.9,12.65,459.5,462.93,366.23
2018,4,26,11,0,102.0,423.0,4.0,12.8,513.0,520.75,410.27
2018,4,26,11,15,162.5,432.5,4.1,12.85,578.5,603.42,473.9
2018,4,26,11,30,223.0,442.0,4.2,12.9,644.0,676.13,529.31
2018,4,26,11,45,259.5,438.0,4.3,12.95,674.5,722.18,563.94
2018,4,26,12,0,296.0,434.0,4.4,13.0,705.0,756.18,589.96
2018,4,26,12,15,470.0,347.5,4.45,13.05,776.5,852.28,665.68
2018,4,26,12,30,644.0,261.0,4.5,13.1,848.0,938.42,732.67
2018,4,26,12,45,643.5,259.5,4.55,13.15,841.0,930.68,727.01
2018,4,26,13,0,643.0,258.0,4.6,13.2,834.0,920.11,720.06
2018,4,26,13,15,514.5,315.5,4.65,13.2,770.5,840.67,659.69
2018,4,26,13,30,386.0,373.0,4.7,13.2,707.0,756.44,595.27
2018,4,26,13,45,506.0,306.5,4.75,13.25,731.5,798.15,630.93
2018,4,26,14,0,626.0,240.0,4.8,13.3,756.0,825.35,655.11
2018,4,26,14,15,708.0,194.5,4.8,13.3,757.5,829.19,660.12
2018,4,26,14,30,790.0,149.0,4.8,13.3,759.0,821.57,655.57
2018,4,26,14,45,779.5,145.0,4.8,13.3,722.0,778.16,624.56
2018,4,26,15,0,769.0,141.0,4.8,13.3,685.0,733.03,592.16
2018,4,26,15,15,775.5,129.5,4.8,13.3,649.5,690.87,560.69
2018,4,26,15,30,782.0,118.0,4.8,13.3,614.0,645.9,526.07
2018,4,26,15,45,742.0,118.5,4.8,13.15,560.5,582.45,475.85
2018,4,26,16,0,702.0,119.0,4.8,13.0,507.0,520.5,425.68
2018,4,26,16,15,721.5,104.5,4.8,12.9,470.5,476.02,388.35
2018,4,26,16,30,741.0,90.0,4.8,12.8,434.0,428.62,346.98
2018,4,26,16,45,705.5,85.5,4.8,12.7,381.5,365.29,291.45
2018,4,26,17,0,670.0,81.0,4.8,12.6,329.0,305.59,237.74
2018,4,26,17,15,603.5,77.0,4.8,12.45,274.0,241.33,180.55
2018,4,26,17,30,537.0,73.0,4.8,12.3,219.0,184.5,130.31
2018,4,26,17,45,371.0,67.0,4.8,12.15,157.5,117.32,77.91
2018,4,26,18,0,205.0,61.0,4.8,12.0,96.0,72.11,47.2
2018,4,26,18,15,132.5,43.5,4.7,11.85,63.0,39.9,25.04
2018,4,26,18,30,60.0,26.0,4.6,11.7,30.0,21.48,7.95
2018,4,26,18,45,40.0,15.5,4.5,11.6,17.0,14.77,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.5,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.0,2.25,12.9,9.0,0.0,0.0
2018,4,27,5,30,88.0,16.0,2.3,13.2,18.0,15.25,0.0
2018,4,27,5,45,204.5,29.5,2.3,13.45,50.0,23.39,9.13
2018,4,27,6,0,321.0,43.0,2.3,13.7,82.0,42.57,24.16
2018,4,27,6,15,351.0,51.5,2.3,13.9,113.5,75.51,44.01
2018,4,27,6,30,381.0,60.0,2.3,14.1,145.0,111.84,72.25
2018,4,27,6,45,228.5,80.0,2.35,14.25,134.5,123.27,90.03
2018,4,27,7,0,76.0,100.0,2.4,14.4,124.0,115.15,89.89
2018,4,27,7,15,75.0,129.0,2.35,14.5,156.5,145.86,116.13
2018,4,27,7,30,74.0,158.0,2.3,14.6,189.0,177.97,142.94
2018,4,27,7,45,199.5,173.0,2.25,14.7,271.5,256.5,206.61
2018,4,27,8,0,325.0,188.0,2.2,14.8,354.0,350.28,282.07
2018,4,27,8,15,267.0,197.0,2.2,14.95,342.0,345.98,278.63
2018,4,27,8,30,209.0,206.0,2.2,15.1,330.0,334.94,269.49
2018,4,27,8,45,124.5,236.5,2.15,15.2,312.0,315.9,252.72
2018,4,27,9,0,40.0,267.0,2.1,15.3,294.0,287.18,227.63
2018,4,27,9,15,212.0,265.0,2.15,15.45,421.0,430.27,342.4
2018,4,27,9,30,384.0,263.0,2.2,15.6,548.0,582.7,459.26
2018,4,27,9,45,617.5,198.5,2.3,15.7,681.5,731.15,571.64
2018,4,27,10,0,851.0,134.0,2.4,15.8,815.0,886.11,680.38
2018,4,27,10,15,857.5,135.5,2.45,15.9,842.5,920.79,701.89
2018,4,27,10,30,864.0,137.0,2.5,16.0,870.0,945.62,717.79
2018,4,27,10,45,867.5,139.5,2.55,16.05,891.0,972.21,735.12
2018,4,27,11,0,871.0,142.0,2.6,16.1,912.0,995.59,750.29
2018,4,27,11,15,873.5,143.5,2.65,16.15,925.5,1013.68,761.99
2018,4,27,11,30,876.0,145.0,2.7,16.2,939.0,1028.34,771.55
2018,4,27,11,45,876.5,145.5,2.75,16.3,944.5,1036.5,776.78
2018,4,27,12,0,877.0,146.0,2.8,16.4,950.0,1041.11,779.84
2018,4,27,12,15,876.0,147.0,2.85,16.4,948.5,1041.13,780.3
2018,4,27,12,30,875.0,148.0,2.9,16.4,947.0,1037.59,778.56
2018,4,27,12,45,870.0,149.5,3.0,16.4,937.0,1027.02,772.72
2018,4,27,13,0,865.0,151.0,3.1,16.4,927.0,1013.04,764.7
2018,4,27,13,15,860.5,150.0,3.2,16.4,909.5,1002.23,758.89
2018,4,27,13,30,856.0,149.0,3.3,16.4,892.0,979.21,744.76
2018,4,27,13,45,849.0,147.5,3.4,16.4,867.0,950.2,726.54
2018,4,27,14,0,842.0,146.0,3.5,16.4,842.0,918.3,706.21
2018,4,27,14,15,833.0,144.0,3.6,16.3,811.0,881.43,682.47
2018,4,27,14,30,824.0,142.0,3.7,16.2,780.0,842.18,656.77
2018,4,27,14,45,812.0,139.5,3.8,16.15,742.5,797.88,626.96
2018,4,27,15,0,800.0,137.0,3.9,16.1,705.0,751.86,595.49
2018,4,27,15,15,783.0,133.5,3.9,16.1,661.5,699.86,557.52
2018,4,27,15,30,766.0,130.0,3.9,16.1,618.0,648.04,518.3
2018,4,27,15,45,744.5,126.5,4.05,15.85,571.0,591.86,475.59
2018,4,27,16,0,723.0,123.0,4.2,15.6,524.0,536.0,431.82
2018,4,27,16,15,695.0,117.5,4.25,15.45,473.5,475.51,382.74
2018,4,27,16,30,667.0,112.0,4.3,15.3,423.0,416.71,333.55
2018,4,27,16,45,630.5,105.5,4.4,15.1,371.5,355.61,281.35
2018,4,27,17,0,594.0,99.0,4.5,14.9,320.0,297.85,230.66
2018,4,27,17,15,542.0,90.5,4.5,14.7,268.5,237.6,177.66
2018,4,27,17,30,490.0,82.0,4.5,14.5,217.0,183.19,129.93
2018,4,27,17,45,418.0,71.5,4.5,14.25,169.5,128.44,84.54
2018,4,27,18,0,346.0,61.0,4.5,14.0,122.0,84.06,51.23
2018,4,27,18,15,243.5,47.0,4.35,13.8,83.0,44.61,26.84
2018,4,27,18,30,141.0,33.0,4.2,13.6,44.0,26.21,11.86
2018,4,27,18,45,76.5,19.0,4.05,13.4,24.5,18.11,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.2,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.15,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,15,37.0,8.5,3.15,13.0,9.5,0.0,0.0
2018,4,28,5,30,74.0,17.0,3.3,13.2,19.0,16.2,0.0
2018,4,28,5,45,77.0,22.0,3.4,13.45,28.0,18.4,6.91
2018,4,28,6,0,80.0,27.0,3.5,13.7,37.0,25.27,13.82
2018,4,28,6,15,40.0,37.5,3.6,13.85,42.5,38.06,24.93
2018,4,28,6,30,0.0,48.0,3.7,14.0,48.0,44.62,32.45
2018,4,28,6,45,0.5,55.5,3.75,14.15,55.5,51.71,38.63
2018,4,28,7,0,1.0,63.0,3.8,14.3,63.0,58.87,44.72
2018,4,28,7,15,2.0,72.5,3.8,14.4,73.0,68.13,52.48
2018,4,28,7,30,3.0,82.0,3.8,14.5,83.0,77.51,60.24
2018,4,28,7,45,3.0,95.5,3.85,14.65,97.0,90.33,70.78
2018,4,28,8,0,3.0,109.0,3.9,14.8,111.0,103.19,81.24
2018,4,28,8,15,32.0,167.5,3.9,14.9,186.5,177.68,142.71
2018,4,28,8,30,61.0,226.0,3.9,15.0,262.0,254.44,204.79
2018,4,28,8,45,97.5,265.5,3.9,15.15,329.0,321.02,257.84
2018,4,28,9,0,134.0,305.0,3.9,15.3,396.0,397.66,317.79
2018,4,28,9,15,191.5,322.0,3.95,15.4,460.0,465.09,370.44
2018,4,28,9,30,249.0,339.0,4.0,15.5,524.0,544.53,431.33
2018,4,28,9,45,279.0,348.5,4.05,15.6,565.0,590.3,465.52
2018,4,28,10,0,309.0,358.0,4.1,15.7,606.0,637.26,500.38
2018,4,28,10,15,234.5,376.0,4.1,15.7,568.0,600.18,470.0
2018,4,28,10,30,160.0,394.0,4.1,15.7,530.0,548.15,428.67
2018,4,28,10,45,129.0,405.5,4.15,15.75,517.0,535.44,417.89
2018,4,28,11,0,98.0,417.0,4.2,15.8,504.0,510.03,397.57
2018,4,28,11,15,134.0,431.0,4.2,15.85,552.0,573.04,445.41
2018,4,28,11,30,170.0,445.0,4.2,15.9,600.0,625.65,484.7
2018,4,28,11,45,255.0,433.0,4.2,15.9,666.5,711.45,549.59
2018,4,28,12,0,340.0,421.0,4.2,15.9,733.0,785.95,605.22
2018,4,28,12,15,422.0,381.5,4.3,15.9,768.5,837.29,644.54
2018,4,28,12,30,504.0,342.0,4.4,15.9,804.0,877.52,676.25
2018,4,28,12,45,419.5,375.5,4.45,15.9,757.0,822.51,634.72
2018,4,28,13,0,335.0,409.0,4.5,15.9,710.0,758.61,587.04
2018,4,28,13,15,265.5,417.5,4.55,15.9,653.5,693.73,538.71
2018,4,28,13,30,196.0,426.0,4.6,15.9,597.0,619.98,483.21
2018,4,28,13,45,232.5,404.0,4.65,15.85,601.0,625.3,489.55
2018,4,28,14,0,269.0,382.0,4.7,15.8,605.0,637.14,500.2
2018,4,28,14,15,288.0,364.5,4.75,15.7,595.0,625.65,493.14
2018,4,28,14,30,307.0,347.0,4.8,15.6,585.0,611.92,484.39
2018,4,28,14,45,445.5,279.0,4.85,15.55,606.0,647.11,515.61
2018,4,28,15,0,584.0,211.0,4.9,15.5,627.0,665.71,533.59
2018,4,28,15,15,687.5,163.0,4.9,15.5,623.5,663.42,534.01
2018,4,28,15,30,791.0,115.0,4.9,15.5,620.0,648.15,523.89
2018,4,28,15,45,791.5,106.5,5.0,15.25,579.5,599.52,486.26
2018,4,28,16,0,792.0,98.0,5.1,15.0,539.0,548.94,445.91
2018,4,28,16,15,766.0,94.5,5.15,14.85,488.5,488.28,395.76
2018,4,28,16,30,740.0,91.0,5.2,14.7,438.0,428.93,345.19
2018,4,28,16,45,704.0,86.5,5.2,14.55,385.0,365.5,289.97
2018,4,28,17,0,668.0,82.0,5.2,14.4,332.0,305.81,236.61
2018,4,28,17,15,616.0,76.5,5.15,14.2,279.5,244.22,181.55
2018,4,28,17,30,564.0,71.0,5.1,14.0,227.0,188.33,131.75
2018,4,28,17,45,488.0,63.5,5.1,13.8,178.0,132.94,85.48
2018,4,28,18,0,412.0,56.0,5.1,13.6,129.0,86.86,51.05
2018,4,28,18,15,304.5,44.0,4.95,13.5,88.5,43.74,25.11
2018,4,28,18,30,197.0,32.0,4.8,13.4,48.0,25.34,12.1
2018,4,28,18,45,110.5,19.0,4.65,13.25,26.5,18.11,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.1,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.0,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.65,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,12.8,10.0,8.58,0.0
2018,4,29,5,45,7.5,16.5,4.8,13.0,17.0,15.52,5.56
2018,4,29,6,0,0.0,24.0,5.0,13.2,24.0,22.27,12.79
2018,4,29,6,15,71.0,41.5,5.05,13.25,58.0,44.42,29.13
2018,4,29,6,30,142.0,59.0,5.1,13.3,92.0,75.99,52.94
2018,4,29,6,45,121.0,86.5,5.2,13.35,119.5,106.52,80.7
2018,4,29,7,0,100.0,114.0,5.3,13.4,147.0,134.73,106.28
2018,4,29,7,15,92.5,133.0,5.3,13.5,167.5,157.3,126.16
2018,4,29,7,30,85.0,152.0,5.3,13.6,188.0,176.63,142.85
2018,4,29,7,45,60.0,171.5,5.35,13.65,198.5,189.5,153.78
2018,4,29,8,0,35.0,191.0,5.4,13.7,209.0,199.57,161.79
2018,4,29,8,15,37.5,209.0,5.4,13.85,230.0,220.88,178.88
2018,4,29,8,30,40.0,227.0,5.4,14.0,251.0,242.49,196.0
2018,4,29,8,45,29.0,216.5,5.4,14.1,234.5,227.42,183.08
2018,4,29,9,0,18.0,206.0,5.4,14.2,218.0,206.79,165.65
2018,4,29,9,15,17.0,216.0,5.4,14.35,228.0,216.55,173.09
2018,4,29,9,30,16.0,226.0,5.4,14.5,238.0,226.19,180.38
2018,4,29,9,45,40.5,288.5,5.45,14.6,320.5,315.19,251.72
2018,4,29,10,0,65.0,351.0,5.5,14.7,403.0,401.41,319.4
2018,4,29,10,15,174.5,361.5,5.5,14.8,508.5,522.09,415.61
2018,4,29,10,30,284.0,372.0,5.5,14.9,614.0,649.37,514.27
2018,4,29,10,45,397.5,348.0,5.55,15.0,696.0,749.54,591.36
2018,4,29,11,0,511.0,324.0,5.6,15.1,778.0,844.52,663.45
2018,4,29,11,15,553.0,303.0,5.65,15.15,801.0,873.67,685.46
2018,4,29,11,30,595.0,282.0,5.7,15.2,824.0,903.4,708.12
2018,4,29,11,45,739.5,209.5,5.7,15.2,887.5,979.79,764.77
2018,4,29,12,0,884.0,137.0,5.7,15.2,951.0,1038.38,805.83
2018,4,29,12,15,887.0,134.5,5.7,15.25,950.0,1038.83,805.64
2018,4,29,12,30,890.0,132.0,5.7,15.3,949.0,1035.66,803.38
2018,4,29,12,45,894.5,127.5,5.7,15.35,941.0,1028.31,798.31
2018,4,29,13,0,899.0,123.0,5.7,15.4,933.0,1017.25,790.77
2018,4,29,13,15,895.5,121.5,5.7,15.4,915.5,997.82,777.55
2018,4,29,13,30,892.0,120.0,5.7,15.4,898.0,975.0,762.02
2018,4,29,13,45,888.0,118.0,5.7,15.4,874.0,947.93,743.49
2018,4,29,14,0,884.0,116.0,5.7,15.4,850.0,917.74,722.69
2018,4,29,14,15,876.5,114.0,5.75,15.35,819.0,881.54,697.87
2018,4,29,14,30,869.0,112.0,5.8,15.3,788.0,842.76,670.97
2018,4,29,14,45,859.5,109.0,5.85,15.25,750.5,798.98,640.11
2018,4,29,15,0,850.0,106.0,5.9,15.2,713.0,753.18,607.41
2018,4,29,15,15,835.5,104.0,5.9,15.2,670.5,705.96,572.96
2018,4,29,15,30,821.0,102.0,5.9,15.2,628.0,654.26,532.69
2018,4,29,15,45,804.0,98.5,6.1,15.0,581.5,598.69,489.11
2018,4,29,16,0,787.0,95.0,6.3,14.8,535.0,542.88,443.96
2018,4,29,16,15,764.0,91.0,6.3,14.65,485.5,483.58,394.2
2018,4,29,16,30,741.0,87.0,6.3,14.5,436.0,425.27,343.86
2018,4,29,16,45,708.5,82.0,6.3,14.3,384.0,362.7,288.86
2018,4,29,17,0,676.0,77.0,6.3,14.1,332.0,303.52,235.48
2018,4,29,17,15,627.5,72.0,6.25,13.9,280.5,243.0,180.8
2018,4,29,17,30,579.0,67.0,6.2,13.7,229.0,187.73,131.05
2018,4,29,17,45,506.5,60.0,6.15,13.5,180.0,132.47,84.47
2018,4,29,18,0,434.0,53.0,6.1,13.3,131.0,86.01,49.54
2018,4,29,18,15,327.0,42.5,6.0,13.1,90.5,44.38,25.25
2018,4,29,18,30,220.0,32.0,5.9,12.9,50.0,25.29,12.77
2018,4,29,18,45,124.5,19.5,5.85,12.75,28.0,18.59,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.6,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.6,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,30,5,15,22.0,7.5,4.35,11.55,8.5,0.0,0.0
2018,4,30,5,30,44.0,15.0,4.5,11.8,17.0,14.3,0.0
2018,4,30,5,45,88.5,31.0,4.7,12.0,41.0,25.43,13.53
2018,4,30,6,0,133.0,47.0,4.9,12.2,65.0,43.41,27.93
2018,4,30,6,15,185.5,64.5,4.9,12.35,101.5,74.04,49.64
2018,4,30,6,30,238.0,82.0,4.9,12.5,138.0,111.34,78.88
2018,4,30,6,45,318.5,94.5,4.9,12.6,188.5,157.52,116.38
2018,4,30,7,0,399.0,107.0,4.9,12.7,239.0,213.1,163.43
2018,4,30,7,15,379.5,129.5,4.85,12.8,272.5,254.07,201.31
2018,4,30,7,30,360.0,152.0,4.8,12.9,306.0,289.55,233.52
2018,4,30,7,45,380.5,169.0,4.7,13.0,350.0,341.09,277.38
2018,4,30,8,0,401.0,186.0,4.6,13.1,394.0,391.49,319.34
2018,4,30,8,15,349.5,217.5,4.55,13.15,411.5,412.45,336.45
2018,4,30,8,30,298.0,249.0,4.5,13.2,429.0,431.77,351.22
2018,4,30,8,45,383.0,245.0,4.5,13.3,494.5,500.46,406.53
2018,4,30,9,0,468.0,241.0,4.5,13.4,560.0,582.95,471.37
2018,4,30,9,15,512.5,240.5,4.55,13.5,609.0,638.66,514.28
2018,4,30,9,30,557.0,240.0,4.6,13.6,658.0,696.42,558.22
2018,4,30,9,45,533.5,265.0,4.65,13.65,680.0,725.04,578.18
2018,4,30,10,0,510.0,290.0,4.7,13.7,702.0,750.17,595.42
2018,4,30,10,15,628.0,245.0,4.8,13.75,770.0,830.74,657.8
2018,4,30,10,30,746.0,200.0,4.9,13.8,838.0,912.79,718.18
2018,4,30,10,45,808.5,173.0,5.0,13.8,880.0,958.12,750.16
2018,4,30,11,0,871.0,146.0,5.1,13.8,922.0,999.06,779.12
2018,4,30,11,15,874.5,146.5,5.15,13.85,935.5,1016.95,791.23
2018,4,30,11,30,878.0,147.0,5.2,13.9,949.0,1031.46,801.2
2018,4,30,11,45,879.0,148.0,5.25,13.9,955.0,1040.5,807.61
2018,4,30,12,0,880.0,149.0,5.3,13.9,961.0,1046.0,811.7
2018,4,30,12,15,878.5,149.0,5.35,13.95,958.5,1044.42,810.8
2018,4,30,12,30,877.0,149.0,5.4,14.0,956.0,1039.28,807.57
2018,4,30,12,45,872.5,150.0,5.5,14.05,945.5,1028.63,800.96
2018,4,30,13,0,868.0,151.0,5.6,14.1,935.0,1014.56,792.03
2018,4,30,13,15,863.5,150.0,5.7,14.1,917.5,1003.61,785.53
2018,4,30,13,30,859.0,149.0,5.8,14.1,900.0,980.52,770.35
2018,4,30,13,45,852.5,147.0,5.95,14.1,875.0,951.4,751.12
2018,4,30,14,0,846.0,145.0,6.1,14.1,850.0,919.36,729.61
2018,4,30,14,15,836.5,143.0,6.2,14.05,818.0,882.0,703.87
2018,4,30,14,30,827.0,141.0,6.3,14.0,786.0,842.28,676.15
2018,4,30,14,45,813.5,139.0,6.45,14.0,748.0,797.27,644.2
2018,4,30,15,0,800.0,137.0,6.6,14.0,710.0,750.68,610.64
2018,4,30,15,15,783.5,134.0,6.6,14.0,667.0,699.65,571.6
2018,4,30,15,30,767.0,131.0,6.6,14.0,624.0,648.69,531.3
2018,4,30,15,45,743.5,128.0,6.75,13.8,576.5,591.86,486.15
2018,4,30,16,0,720.0,125.0,6.9,13.6,529.0,535.57,440.21
2018,4,30,16,15,690.0,120.5,6.95,13.5,478.5,475.35,389.59
2018,4,30,16,30,660.0,116.0,7.0,13.4,428.0,417.03,339.3
2018,4,30,16,45,621.0,110.0,7.05,13.3,376.5,355.96,285.73
2018,4,30,17,0,582.0,104.0,7.1,13.2,325.0,298.5,234.28
2018,4,30,17,15,529.0,96.0,7.1,13.0,273.5,239.26,181.43
2018,4,30,17,30,476.0,88.0,7.1,12.8,222.0,184.17,132.65
2018,4,30,17,45,402.5,77.0,7.1,12.6,174.0,131.26,88.42
2018,4,30,18,0,329.0,66.0,7.1,12.4,126.0,87.19,54.96
2018,4,30,18,15,231.5,51.0,6.95,12.25,86.5,47.93,29.97
2018,4,30,18,30,134.0,36.0,6.8,12.1,47.0,29.21,16.32
2018,4,30,18,45,71.5,20.5,6.7,11.95,26.0,19.54,0.0
2018,4,30,19,0,9.0,5.0,6.6,11.8,5.0,0.0,0.0
2018,4,30,19,15,4.5,2.5,6.45,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,3.4,11.1,10.5,9.05,0.0
2018,5,1,5,30,53.0,19.0,3.5,11.3,21.0,18.11,0.0
2018,5,1,5,45,137.0,37.0,3.6,11.45,53.0,30.01,17.73
2018,5,1,6,0,221.0,55.0,3.7,11.6,85.0,51.93,33.3
2018,5,1,6,15,280.5,68.0,3.7,11.7,123.5,85.69,55.71
2018,5,1,6,30,340.0,81.0,3.7,11.8,162.0,126.66,87.52
2018,5,1,6,45,310.5,100.0,3.7,11.9,187.5,161.18,119.97
2018,5,1,7,0,281.0,119.0,3.7,12.0,213.0,190.52,148.2
2018,5,1,7,15,309.0,138.0,3.7,12.2,257.5,236.45,188.14
2018,5,1,7,30,337.0,157.0,3.7,12.4,302.0,285.49,230.21
2018,5,1,7,45,443.5,155.5,3.7,12.55,371.5,356.83,289.5
2018,5,1,8,0,550.0,154.0,3.7,12.7,441.0,436.27,354.86
2018,5,1,8,15,649.0,139.5,3.75,12.9,510.0,512.06,416.6
2018,5,1,8,30,748.0,125.0,3.8,13.1,579.0,593.37,481.61
2018,5,1,8,45,770.0,126.5,3.9,13.3,624.5,647.07,523.5
2018,5,1,9,0,792.0,128.0,4.0,13.5,670.0,701.25,564.92
2018,5,1,9,15,810.5,128.5,4.0,13.65,711.5,751.45,601.29
2018,5,1,9,30,829.0,129.0,4.0,13.8,753.0,800.7,635.68
2018,5,1,9,45,849.5,125.5,4.05,14.0,790.0,846.18,667.01
2018,5,1,10,0,870.0,122.0,4.1,14.2,827.0,884.8,693.13
2018,5,1,10,15,877.5,123.5,4.1,14.35,855.5,920.1,716.61
2018,5,1,10,30,885.0,125.0,4.1,14.5,884.0,952.65,738.02
2018,5,1,10,45,890.0,126.5,4.1,14.6,905.5,979.88,755.78
2018,5,1,11,0,895.0,128.0,4.1,14.7,927.0,1003.92,771.33
2018,5,1,11,15,897.5,129.0,4.1,14.8,940.5,1021.66,782.58
2018,5,1,11,30,900.0,130.0,4.1,14.9,954.0,1035.91,791.54
2018,5,1,11,45,899.5,131.5,4.15,14.95,959.5,1044.1,796.97
2018,5,1,12,0,899.0,133.0,4.2,15.0,965.0,1048.65,800.07
2018,5,1,12,15,900.5,132.0,4.3,15.0,963.5,1049.04,800.92
2018,5,1,12,30,902.0,131.0,4.4,15.0,962.0,1045.79,799.86
2018,5,1,12,45,904.5,127.5,4.5,15.05,953.5,1037.34,795.19
2018,5,1,13,0,907.0,124.0,4.6,15.1,945.0,1025.2,788.07
2018,5,1,13,15,903.0,122.5,4.75,15.05,927.0,1005.15,776.24
2018,5,1,13,30,899.0,121.0,4.9,15.0,909.0,981.71,761.98
2018,5,1,13,45,892.5,120.0,5.05,14.95,884.0,953.21,743.99
2018,5,1,14,0,886.0,119.0,5.2,14.9,859.0,921.71,723.66
2018,5,1,14,15,822.0,142.5,5.35,14.75,809.0,868.48,687.51
2018,5,1,14,30,758.0,166.0,5.5,14.6,759.0,812.8,648.96
2018,5,1,14,45,660.5,195.0,5.6,14.5,693.5,735.02,591.11
2018,5,1,15,0,563.0,224.0,5.7,14.4,628.0,658.67,531.99
2018,5,1,15,15,575.5,203.5,5.7,14.4,595.0,620.27,503.27
2018,5,1,15,30,588.0,183.0,5.7,14.4,562.0,582.37,474.06
2018,5,1,15,45,529.5,184.5,5.85,14.05,507.0,514.1,420.14
2018,5,1,16,0,471.0,186.0,6.0,13.7,452.0,453.39,371.15
2018,5,1,16,15,465.5,168.5,6.05,13.5,411.0,406.01,332.1
2018,5,1,16,30,460.0,151.0,6.1,13.3,370.0,358.47,291.8
2018,5,1,16,45,507.0,126.0,6.1,13.1,341.5,324.28,260.74
2018,5,1,17,0,554.0,101.0,6.1,12.9,313.0,286.26,224.64
2018,5,1,17,15,517.5,92.0,6.05,12.75,266.5,232.3,175.92
2018,5,1,17,30,481.0,83.0,6.0,12.6,220.0,182.33,130.91
2018,5,1,17,45,409.5,73.0,5.95,12.4,173.0,128.79,86.06
2018,5,1,18,0,338.0,63.0,5.9,12.2,126.0,85.46,53.17
2018,5,1,18,15,241.5,49.0,5.8,12.1,87.0,46.62,28.71
2018,5,1,18,30,145.0,35.0,5.7,12.0,48.0,28.52,16.34
2018,5,1,18,45,78.0,20.5,5.65,11.85,27.0,19.54,0.0
2018,5,1,19,0,11.0,6.0,5.6,11.7,6.0,5.72,0.0
2018,5,1,19,15,5.5,3.0,5.55,11.7,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,5,15,47.5,10.0,2.55,11.5,12.0,9.53,0.0
2018,5,2,5,30,95.0,20.0,2.7,11.6,24.0,15.99,0.0
2018,5,2,5,45,212.5,35.0,2.85,11.7,60.0,27.53,16.29
2018,5,2,6,0,330.0,50.0,3.0,11.8,96.0,51.54,30.57
2018,5,2,6,15,321.0,57.0,3.0,11.9,117.5,80.21,49.35
2018,5,2,6,30,312.0,64.0,3.0,12.0,139.0,107.36,72.41
2018,5,2,6,45,163.5,90.5,3.0,12.1,130.5,120.14,90.96
2018,5,2,7,0,15.0,117.0,3.0,12.2,122.0,112.33,90.14
2018,5,2,7,15,39.5,144.5,2.95,12.35,161.0,148.46,119.99
2018,5,2,7,30,64.0,172.0,2.9,12.5,200.0,187.16,151.82
2018,5,2,7,45,83.0,198.0,2.85,12.65,239.0,225.0,182.74
2018,5,2,8,0,102.0,224.0,2.8,12.8,278.0,265.08,215.13
2018,5,2,8,15,96.5,243.0,2.75,13.0,297.5,286.7,232.01
2018,5,2,8,30,91.0,262.0,2.7,13.2,317.0,307.63,248.02
2018,5,2,8,45,103.0,282.5,2.65,13.4,349.5,340.96,273.87
2018,5,2,9,0,115.0,303.0,2.6,13.6,382.0,381.43,304.84
2018,5,2,9,15,140.5,323.5,2.6,13.75,425.5,427.43,340.1
2018,5,2,9,30,166.0,344.0,2.6,13.9,469.0,475.27,376.25
2018,5,2,9,45,162.5,362.5,2.55,14.1,489.5,498.55,392.45
2018,5,2,10,0,159.0,381.0,2.5,14.3,510.0,521.1,408.02
2018,5,2,10,15,139.0,394.5,2.55,14.4,510.0,523.02,408.15
2018,5,2,10,30,119.0,408.0,2.6,14.5,510.0,523.26,407.14
2018,5,2,10,45,225.0,392.5,2.6,14.65,591.5,621.44,482.26
2018,5,2,11,0,331.0,377.0,2.6,14.8,673.0,713.63,550.72
2018,5,2,11,15,342.5,385.0,2.65,14.85,695.5,739.41,568.41
2018,5,2,11,30,354.0,393.0,2.7,14.9,718.0,763.97,585.69
2018,5,2,11,45,301.5,423.5,2.8,15.0,701.5,746.23,571.11
2018,5,2,12,0,249.0,454.0,2.9,15.1,685.0,726.37,555.29
2018,5,2,12,15,272.0,440.0,2.95,15.1,691.5,735.0,562.76
2018,5,2,12,30,295.0,426.0,3.0,15.1,698.0,742.13,569.01
2018,5,2,12,45,285.5,422.0,3.05,15.1,683.0,725.53,557.32
2018,5,2,13,0,276.0,418.0,3.1,15.1,668.0,707.73,544.93
2018,5,2,13,15,219.0,425.0,3.15,15.05,621.0,644.19,498.07
2018,5,2,13,30,162.0,432.0,3.2,15.0,574.0,592.11,459.02
2018,5,2,13,45,177.0,405.5,3.25,14.95,557.0,573.84,447.27
2018,5,2,14,0,192.0,379.0,3.3,14.9,540.0,554.23,434.21
2018,5,2,14,15,237.5,331.5,3.3,14.8,523.0,546.55,431.01
2018,5,2,14,30,283.0,284.0,3.3,14.7,506.0,526.32,418.29
2018,5,2,14,45,261.5,257.5,3.3,14.65,455.0,470.37,376.07
2018,5,2,15,0,240.0,231.0,3.3,14.6,404.0,415.45,334.12
2018,5,2,15,15,374.0,195.5,3.3,14.6,446.5,469.61,379.35
2018,5,2,15,30,508.0,160.0,3.3,14.6,489.0,506.6,409.68
2018,5,2,15,45,657.5,125.5,3.3,14.35,518.5,536.3,433.76
2018,5,2,16,0,807.0,91.0,3.3,14.1,548.0,549.42,443.46
2018,5,2,16,15,782.5,88.0,3.3,13.95,497.5,489.49,394.17
2018,5,2,16,30,758.0,85.0,3.3,13.8,447.0,430.68,344.61
2018,5,2,16,45,724.5,81.0,3.3,13.65,395.0,368.78,291.17
2018,5,2,17,0,691.0,77.0,3.3,13.5,343.0,308.54,237.77
2018,5,2,17,15,644.5,72.0,3.2,13.3,291.0,247.81,183.51
2018,5,2,17,30,598.0,67.0,3.1,13.1,239.0,192.04,133.67
2018,5,2,17,45,528.5,60.5,3.05,12.95,189.5,136.62,87.01
2018,5,2,18,0,459.0,54.0,3.0,12.8,140.0,89.56,51.54
2018,5,2,18,15,355.5,43.5,2.85,12.65,98.0,46.39,26.28
2018,5,2,18,30,252.0,33.0,2.7,12.5,56.0,25.96,14.75
2018,5,2,18,45,146.0,20.0,2.6,12.4,31.5,19.06,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.3,7.0,6.67,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.25,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
