Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,19,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,3.2,11.65,2.5,1.91,0.0
2018,5,3,5,30,11.0,4.0,3.2,11.7,5.0,3.5,0.0
2018,5,3,5,45,5.5,6.5,3.2,11.7,7.0,6.1,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.7,9.0,8.33,1.36
2018,5,3,6,15,0.0,13.0,3.15,11.7,13.0,12.04,4.68
2018,5,3,6,30,0.0,17.0,3.1,11.7,17.0,15.75,7.98
2018,5,3,6,45,0.0,22.0,3.05,11.75,22.0,20.4,12.05
2018,5,3,7,0,0.0,27.0,3.0,11.8,27.0,25.05,16.07
2018,5,3,7,15,0.0,31.5,3.0,11.85,31.5,29.24,19.64
2018,5,3,7,30,0.0,36.0,3.0,11.9,36.0,33.44,23.17
2018,5,3,7,45,0.0,46.5,3.0,11.95,46.5,43.22,31.45
2018,5,3,8,0,0.0,57.0,3.0,12.0,57.0,53.03,39.65
2018,5,3,8,15,0.0,74.5,3.05,12.05,74.5,69.38,53.32
2018,5,3,8,30,0.0,92.0,3.1,12.1,92.0,85.76,66.86
2018,5,3,8,45,1.5,126.0,3.1,12.2,127.0,118.78,94.12
2018,5,3,9,0,3.0,160.0,3.1,12.3,162.0,152.16,121.3
2018,5,3,9,15,9.5,207.5,3.15,12.4,214.5,202.59,162.13
2018,5,3,9,30,16.0,255.0,3.2,12.5,267.0,253.96,203.04
2018,5,3,9,45,22.0,284.5,3.25,12.55,302.0,288.29,229.96
2018,5,3,10,0,28.0,314.0,3.3,12.6,337.0,331.19,263.36
2018,5,3,10,15,31.0,332.0,3.3,12.75,358.0,353.39,280.09
2018,5,3,10,30,34.0,350.0,3.3,12.9,379.0,375.73,296.89
2018,5,3,10,45,37.5,364.5,3.3,13.0,397.5,395.07,311.39
2018,5,3,11,0,41.0,379.0,3.3,13.1,416.0,414.44,325.87
2018,5,3,11,15,55.5,401.5,3.35,13.25,452.0,452.79,355.14
2018,5,3,11,30,70.0,424.0,3.4,13.4,488.0,491.37,384.26
2018,5,3,11,45,89.5,439.5,3.4,13.5,522.0,527.74,411.71
2018,5,3,12,0,109.0,455.0,3.4,13.6,556.0,563.9,438.8
2018,5,3,12,15,112.5,455.5,3.45,13.75,559.5,579.15,449.78
2018,5,3,12,30,116.0,456.0,3.5,13.9,563.0,582.45,452.2
2018,5,3,12,45,110.0,448.5,3.55,14.0,549.5,556.35,432.91
2018,5,3,13,0,104.0,441.0,3.6,14.1,536.0,540.98,421.58
2018,5,3,13,15,99.5,430.0,3.65,14.2,519.5,523.13,408.45
2018,5,3,13,30,95.0,419.0,3.7,14.3,503.0,505.03,395.1
2018,5,3,13,45,162.0,392.5,3.7,14.45,530.5,546.33,428.81
2018,5,3,14,0,229.0,366.0,3.7,14.6,558.0,582.52,458.05
2018,5,3,14,15,338.0,329.5,3.7,14.65,601.0,630.81,497.51
2018,5,3,14,30,447.0,293.0,3.7,14.7,644.0,678.94,535.97
2018,5,3,14,45,358.5,308.5,3.65,14.75,581.5,598.14,473.71
2018,5,3,15,0,270.0,324.0,3.6,14.8,519.0,530.82,421.33
2018,5,3,15,15,356.0,276.0,3.6,14.8,517.0,530.01,423.61
2018,5,3,15,30,442.0,228.0,3.6,14.8,515.0,526.8,422.99
2018,5,3,15,45,466.5,203.5,3.6,14.75,486.5,493.74,397.73
2018,5,3,16,0,491.0,179.0,3.6,14.7,458.0,457.24,369.05
2018,5,3,16,15,496.0,158.5,3.65,14.55,418.5,411.31,331.96
2018,5,3,16,30,501.0,138.0,3.7,14.4,379.0,364.04,292.56
2018,5,3,16,45,489.5,122.5,3.75,14.3,335.5,313.89,249.54
2018,5,3,17,0,478.0,107.0,3.8,14.2,292.0,264.52,206.04
2018,5,3,17,15,468.5,95.5,3.9,13.95,254.5,220.4,166.07
2018,5,3,17,30,459.0,84.0,4.0,13.7,217.0,177.06,126.51
2018,5,3,17,45,336.0,74.0,4.15,13.45,161.0,118.72,80.42
2018,5,3,18,0,213.0,64.0,4.3,13.2,105.0,75.87,49.96
2018,5,3,18,15,118.5,46.0,4.35,13.0,67.5,42.18,27.24
2018,5,3,18,30,24.0,28.0,4.4,12.8,30.0,25.24,14.48
2018,5,3,18,45,12.5,16.0,4.4,12.55,17.0,14.56,0.0
2018,5,3,19,0,1.0,4.0,4.4,12.3,4.0,3.81,0.0
2018,5,3,19,15,0.5,2.0,4.4,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.35,10.95,5.5,5.24,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.2,11.0,10.2,0.0
2018,5,4,5,45,1.0,25.0,3.05,11.45,25.0,23.21,13.46
2018,5,4,6,0,2.0,39.0,3.4,11.7,39.0,35.98,24.61
2018,5,4,6,15,2.0,55.5,3.45,11.9,55.5,51.2,38.05
2018,5,4,6,30,2.0,72.0,3.5,12.1,72.0,66.61,51.54
2018,5,4,6,45,9.0,94.5,3.55,12.35,97.5,89.08,70.55
2018,5,4,7,0,16.0,117.0,3.6,12.6,123.0,112.62,90.28
2018,5,4,7,15,18.0,133.5,3.2,12.85,141.0,129.95,104.65
2018,5,4,7,30,20.0,150.0,2.8,13.1,159.0,147.53,119.0
2018,5,4,7,45,12.5,159.0,2.35,13.35,165.0,154.02,123.93
2018,5,4,8,0,5.0,168.0,1.9,13.6,171.0,159.61,127.89
2018,5,4,8,15,9.5,184.5,1.6,13.9,190.5,178.22,142.44
2018,5,4,8,30,14.0,201.0,1.3,14.2,210.0,197.34,157.14
2018,5,4,8,45,23.5,229.5,1.0,14.5,245.5,231.73,183.72
2018,5,4,9,0,33.0,258.0,0.7,14.8,281.0,272.31,214.25
2018,5,4,9,15,69.5,299.0,0.8,15.1,351.0,342.41,268.14
2018,5,4,9,30,106.0,340.0,0.9,15.4,421.0,415.82,323.13
2018,5,4,9,45,130.0,366.0,1.0,15.7,469.5,474.49,365.86
2018,5,4,10,0,154.0,392.0,1.1,16.0,518.0,527.28,403.82
2018,5,4,10,15,200.5,402.5,1.4,16.15,572.0,585.62,447.68
2018,5,4,10,30,247.0,413.0,1.7,16.3,626.0,655.14,498.86
2018,5,4,10,45,293.0,409.5,1.95,16.5,668.5,702.41,533.76
2018,5,4,11,0,339.0,406.0,2.2,16.7,711.0,750.31,569.06
2018,5,4,11,15,375.5,399.5,2.3,16.8,742.0,785.88,594.61
2018,5,4,11,30,412.0,393.0,2.4,16.9,773.0,829.52,625.5
2018,5,4,11,45,521.5,339.5,2.5,17.0,823.0,889.49,670.14
2018,5,4,12,0,631.0,286.0,2.6,17.1,873.0,948.98,713.79
2018,5,4,12,15,677.5,252.5,2.6,17.15,881.5,962.13,723.37
2018,5,4,12,30,724.0,219.0,2.6,17.2,890.0,971.26,729.35
2018,5,4,12,45,471.0,331.5,2.65,17.3,766.5,825.87,625.06
2018,5,4,13,0,218.0,444.0,2.7,17.4,643.0,666.2,506.17
2018,5,4,13,15,363.5,370.0,2.8,17.45,694.0,736.24,562.81
2018,5,4,13,30,509.0,296.0,2.9,17.5,745.0,799.49,612.22
2018,5,4,13,45,700.5,206.0,3.0,17.5,805.5,873.97,669.14
2018,5,4,14,0,892.0,116.0,3.1,17.5,866.0,922.67,703.72
2018,5,4,14,15,878.5,117.5,3.3,17.4,833.0,884.72,679.57
2018,5,4,14,30,865.0,119.0,3.5,17.3,800.0,844.57,654.13
2018,5,4,14,45,856.0,116.0,3.7,17.2,763.0,801.5,626.09
2018,5,4,15,0,847.0,113.0,3.9,17.1,726.0,759.84,598.53
2018,5,4,15,15,835.5,109.0,3.9,17.1,684.0,709.56,563.14
2018,5,4,15,30,824.0,105.0,3.9,17.1,642.0,657.97,524.28
2018,5,4,15,45,793.0,105.5,4.2,16.7,591.0,598.02,479.3
2018,5,4,16,0,762.0,106.0,4.5,16.3,540.0,539.18,433.95
2018,5,4,16,15,740.5,99.0,4.55,16.0,489.5,479.17,385.33
2018,5,4,16,30,719.0,92.0,4.6,15.7,439.0,419.32,335.26
2018,5,4,16,45,693.0,85.0,4.7,15.4,388.5,359.45,283.68
2018,5,4,17,0,667.0,78.0,4.8,15.1,338.0,301.61,232.35
2018,5,4,17,15,629.5,74.0,4.8,14.8,290.5,245.82,182.06
2018,5,4,17,30,592.0,70.0,4.8,14.5,243.0,193.89,135.21
2018,5,4,17,45,522.5,62.0,4.75,14.2,192.5,137.43,87.77
2018,5,4,18,0,453.0,54.0,4.7,13.9,142.0,89.34,51.4
2018,5,4,18,15,350.5,44.0,4.6,13.7,100.0,46.98,26.57
2018,5,4,18,30,248.0,34.0,4.5,13.5,58.0,26.65,15.83
2018,5,4,18,45,143.5,21.0,4.35,13.3,33.0,16.78,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.1,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.05,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,11.8,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,3.7,11.9,6.0,5.55,0.0
2018,5,5,5,45,0.0,11.0,3.7,12.05,11.0,10.18,2.81
2018,5,5,6,0,0.0,16.0,3.7,12.2,16.0,14.82,6.85
2018,5,5,6,15,0.0,24.0,3.6,12.2,24.0,22.25,13.43
2018,5,5,6,30,0.0,32.0,3.5,12.2,32.0,29.69,19.98
2018,5,5,6,45,0.0,48.0,3.45,12.25,48.0,44.6,32.88
2018,5,5,7,0,0.0,64.0,3.4,12.3,64.0,59.53,45.66
2018,5,5,7,15,0.5,95.5,3.4,12.4,95.5,88.94,70.57
2018,5,5,7,30,1.0,127.0,3.4,12.5,127.0,118.58,95.29
2018,5,5,7,45,4.0,145.5,3.45,12.55,147.5,137.5,110.74
2018,5,5,8,0,7.0,164.0,3.5,12.6,168.0,156.84,126.42
2018,5,5,8,15,14.0,194.5,3.45,12.8,203.0,190.19,153.42
2018,5,5,8,30,21.0,225.0,3.4,13.0,238.0,224.45,180.8
2018,5,5,8,45,27.0,248.0,3.35,13.2,266.0,256.25,205.84
2018,5,5,9,0,33.0,271.0,3.3,13.4,294.0,284.97,228.14
2018,5,5,9,15,37.0,292.5,3.05,13.65,319.5,311.29,248.08
2018,5,5,9,30,41.0,314.0,2.8,13.9,345.0,337.99,268.01
2018,5,5,9,45,41.0,324.0,2.6,14.1,356.5,350.13,276.44
2018,5,5,10,0,41.0,334.0,2.4,14.3,368.0,362.16,284.75
2018,5,5,10,15,32.0,326.0,2.4,14.35,353.0,347.86,273.02
2018,5,5,10,30,23.0,318.0,2.4,14.4,338.0,324.23,254.25
2018,5,5,10,45,35.0,348.0,2.4,14.5,379.0,375.52,293.66
2018,5,5,11,0,47.0,378.0,2.4,14.6,420.0,418.74,326.16
2018,5,5,11,15,47.0,384.5,2.65,14.5,427.0,426.52,332.17
2018,5,5,11,30,47.0,391.0,2.9,14.4,434.0,434.05,338.2
2018,5,5,11,45,57.0,405.5,3.15,14.3,458.0,459.53,358.15
2018,5,5,12,0,67.0,420.0,3.4,14.2,482.0,484.83,377.87
2018,5,5,12,15,58.0,382.5,3.7,14.05,436.5,437.28,342.46
2018,5,5,12,30,49.0,345.0,4.0,13.9,391.0,389.67,306.71
2018,5,5,12,45,30.5,297.0,4.35,13.75,325.5,322.12,254.58
2018,5,5,13,0,12.0,249.0,4.7,13.6,260.0,248.02,196.15
2018,5,5,13,15,14.5,266.0,4.85,13.5,279.0,266.61,211.4
2018,5,5,13,30,17.0,283.0,5.0,13.4,298.0,285.06,226.39
2018,5,5,13,45,28.5,311.5,5.1,13.25,336.0,331.25,263.66
2018,5,5,14,0,40.0,340.0,5.2,13.1,374.0,368.91,294.04
2018,5,5,14,15,49.5,341.5,5.3,13.15,382.0,376.79,300.88
2018,5,5,14,30,59.0,343.0,5.4,13.2,390.0,383.83,307.15
2018,5,5,14,45,117.5,329.5,5.5,13.2,417.0,420.81,338.67
2018,5,5,15,0,176.0,316.0,5.6,13.2,444.0,445.07,359.86
2018,5,5,15,15,314.0,274.0,5.6,13.2,485.5,497.7,404.83
2018,5,5,15,30,452.0,232.0,5.6,13.2,527.0,536.64,437.78
2018,5,5,15,45,494.5,200.5,5.5,13.45,501.5,507.34,414.39
2018,5,5,16,0,537.0,169.0,5.4,13.7,476.0,472.72,386.11
2018,5,5,16,15,479.0,166.0,5.35,13.65,421.5,409.65,333.87
2018,5,5,16,30,421.0,163.0,5.3,13.6,367.0,351.83,285.32
2018,5,5,16,45,475.0,134.0,5.2,13.6,339.5,319.07,255.64
2018,5,5,17,0,529.0,105.0,5.1,13.6,312.0,281.71,220.31
2018,5,5,17,15,524.5,89.0,5.2,13.45,269.0,231.5,174.42
2018,5,5,17,30,520.0,73.0,5.3,13.3,226.0,181.48,128.39
2018,5,5,17,45,471.0,65.5,5.35,13.1,183.5,133.03,86.79
2018,5,5,18,0,422.0,58.0,5.4,12.9,141.0,90.46,53.82
2018,5,5,18,15,321.0,47.0,5.3,12.7,99.5,47.89,27.95
2018,5,5,18,30,220.0,36.0,5.2,12.5,58.0,28.21,17.42
2018,5,5,18,45,125.5,22.0,5.15,12.3,33.0,17.56,0.0
2018,5,5,19,0,31.0,8.0,5.1,12.1,8.0,7.63,0.0
2018,5,5,19,15,15.5,4.0,5.05,12.1,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,6,5,15,32.5,9.5,3.8,11.45,11.5,9.05,0.0
2018,5,6,5,30,65.0,19.0,4.0,11.6,23.0,15.91,0.0
2018,5,6,5,45,74.5,37.0,4.2,11.8,45.5,31.42,20.67
2018,5,6,6,0,84.0,55.0,4.4,12.0,68.0,50.69,35.03
2018,5,6,6,15,102.5,74.0,4.35,12.1,96.0,76.06,54.94
2018,5,6,6,30,121.0,93.0,4.3,12.2,124.0,103.98,78.1
2018,5,6,6,45,78.5,105.0,4.3,12.3,127.0,114.58,89.59
2018,5,6,7,0,36.0,117.0,4.3,12.4,130.0,118.81,95.02
2018,5,6,7,15,37.0,143.0,4.25,12.55,158.0,146.13,118.08
2018,5,6,7,30,38.0,169.0,4.2,12.7,186.0,173.84,141.07
2018,5,6,7,45,74.0,198.5,4.2,12.9,236.5,221.16,179.81
2018,5,6,8,0,110.0,228.0,4.2,13.1,287.0,276.16,224.51
2018,5,6,8,15,288.0,214.5,4.25,13.25,388.5,374.98,305.72
2018,5,6,8,30,466.0,201.0,4.3,13.4,490.0,493.2,401.29
2018,5,6,8,45,612.0,170.0,4.4,13.6,578.5,587.52,476.75
2018,5,6,9,0,758.0,139.0,4.5,13.8,667.0,688.87,556.44
2018,5,6,9,15,770.5,144.0,4.6,13.95,707.0,737.37,592.6
2018,5,6,9,30,783.0,149.0,4.7,14.1,747.0,784.57,626.49
2018,5,6,9,45,843.5,127.5,4.8,14.25,798.0,843.07,668.37
2018,5,6,10,0,904.0,106.0,4.9,14.4,849.0,897.63,706.86
2018,5,6,10,15,828.0,152.0,5.05,14.5,850.0,910.4,715.49
2018,5,6,10,30,752.0,198.0,5.2,14.6,851.0,914.46,718.2
2018,5,6,10,45,696.5,238.0,5.3,14.7,854.0,921.38,722.81
2018,5,6,11,0,641.0,278.0,5.4,14.8,857.0,922.28,721.72
2018,5,6,11,15,607.5,298.5,5.45,14.85,853.5,920.53,719.17
2018,5,6,11,30,574.0,319.0,5.5,14.9,850.0,915.07,714.03
2018,5,6,11,45,519.0,349.0,5.55,14.95,831.5,895.5,698.06
2018,5,6,12,0,464.0,379.0,5.6,15.0,813.0,872.64,679.77
2018,5,6,12,15,541.0,344.0,5.55,15.05,848.5,914.69,712.33
2018,5,6,12,30,618.0,309.0,5.5,15.1,884.0,954.07,742.36
2018,5,6,12,45,596.5,310.0,5.5,15.1,860.5,927.93,723.2
2018,5,6,13,0,575.0,311.0,5.5,15.1,837.0,899.2,702.52
2018,5,6,13,15,454.0,354.0,5.35,15.05,764.5,815.37,637.92
2018,5,6,13,30,333.0,397.0,5.2,15.0,692.0,725.57,568.58
2018,5,6,13,45,365.0,372.0,5.1,14.9,687.0,720.23,566.54
2018,5,6,14,0,397.0,347.0,5.0,14.8,682.0,719.71,567.47
2018,5,6,14,15,415.5,324.0,4.95,14.75,663.0,698.53,552.92
2018,5,6,14,30,434.0,301.0,4.9,14.7,644.0,674.66,536.31
2018,5,6,14,45,304.0,316.5,4.8,14.6,551.5,561.88,448.44
2018,5,6,15,0,174.0,332.0,4.7,14.5,459.0,459.14,366.93
2018,5,6,15,15,137.0,302.0,4.7,14.5,398.5,394.31,316.48
2018,5,6,15,30,100.0,272.0,4.7,14.5,338.0,327.43,263.56
2018,5,6,15,45,80.5,250.0,4.65,14.3,300.5,288.41,232.71
2018,5,6,16,0,61.0,228.0,4.6,14.1,263.0,251.3,203.06
2018,5,6,16,15,148.0,208.5,4.6,14.0,283.0,275.81,223.96
2018,5,6,16,30,235.0,189.0,4.6,13.9,303.0,289.49,234.62
2018,5,6,16,45,295.5,162.0,4.55,13.75,289.0,272.3,218.87
2018,5,6,17,0,356.0,135.0,4.5,13.6,275.0,250.03,197.4
2018,5,6,17,15,392.5,110.5,4.5,13.5,244.5,213.6,163.23
2018,5,6,17,30,429.0,86.0,4.5,13.4,214.0,172.76,124.44
2018,5,6,17,45,398.0,72.5,4.45,13.3,173.0,127.17,84.97
2018,5,6,18,0,367.0,59.0,4.4,13.2,132.0,85.32,51.65
2018,5,6,18,15,233.0,46.0,4.3,13.1,87.5,44.52,26.82
2018,5,6,18,30,99.0,33.0,4.2,13.0,43.0,27.09,16.68
2018,5,6,18,45,49.5,18.5,4.05,12.95,23.5,15.48,0.0
2018,5,6,19,0,0.0,4.0,3.9,12.9,4.0,3.81,0.0
2018,5,6,19,15,0.0,2.0,3.85,12.85,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,5,15,77.5,12.5,4.3,12.1,17.0,11.91,0.0
2018,5,7,5,30,155.0,25.0,4.4,12.4,34.0,19.9,0.0
2018,5,7,5,45,276.0,37.5,4.55,12.7,73.0,29.26,18.96
2018,5,7,6,0,397.0,50.0,4.7,13.0,112.0,57.78,33.1
2018,5,7,6,15,476.5,58.0,4.65,13.2,160.0,99.62,58.82
2018,5,7,6,30,556.0,66.0,4.6,13.4,208.0,151.28,98.6
2018,5,7,6,45,608.0,72.0,4.55,13.6,259.5,204.45,144.64
2018,5,7,7,0,660.0,78.0,4.5,13.8,311.0,263.5,197.26
2018,5,7,7,15,697.5,82.5,4.5,14.0,363.5,321.7,249.78
2018,5,7,7,30,735.0,87.0,4.5,14.2,416.0,384.43,305.17
2018,5,7,7,45,762.5,90.5,4.45,14.4,467.5,443.57,356.45
2018,5,7,8,0,790.0,94.0,4.4,14.6,519.0,504.45,407.57
2018,5,7,8,15,809.5,96.5,4.35,14.8,567.0,561.18,453.93
2018,5,7,8,30,829.0,99.0,4.3,15.0,615.0,618.14,499.01
2018,5,7,8,45,844.0,102.0,4.25,15.2,660.0,672.53,540.77
2018,5,7,9,0,859.0,105.0,4.2,15.4,705.0,723.43,578.24
2018,5,7,9,15,872.5,106.0,4.15,15.6,745.5,772.21,612.12
2018,5,7,9,30,886.0,107.0,4.1,15.8,786.0,819.46,644.34
2018,5,7,9,45,899.0,106.0,4.05,16.0,821.0,862.47,673.08
2018,5,7,10,0,912.0,105.0,4.0,16.2,856.0,903.38,699.99
2018,5,7,10,15,918.0,106.5,4.0,16.35,884.0,938.24,722.79
2018,5,7,10,30,924.0,108.0,4.0,16.5,912.0,970.13,743.44
2018,5,7,10,45,927.5,109.5,4.05,16.65,932.5,996.52,760.54
2018,5,7,11,0,931.0,111.0,4.1,16.8,953.0,1019.54,775.37
2018,5,7,11,15,934.0,111.5,4.1,16.85,966.5,1037.56,786.83
2018,5,7,11,30,937.0,112.0,4.1,16.9,980.0,1051.98,795.95
2018,5,7,11,45,855.5,164.0,4.1,17.0,960.5,1039.46,786.79
2018,5,7,12,0,774.0,216.0,4.1,17.1,941.0,1020.15,773.34
2018,5,7,12,15,724.0,247.0,4.15,17.15,924.0,1001.5,760.93
2018,5,7,12,30,674.0,278.0,4.2,17.2,907.0,979.17,745.4
2018,5,7,12,45,655.0,283.0,4.2,17.2,889.0,959.1,731.44
2018,5,7,13,0,636.0,288.0,4.2,17.2,871.0,936.5,715.71
2018,5,7,13,15,698.5,247.5,4.25,17.15,876.5,945.36,724.61
2018,5,7,13,30,761.0,207.0,4.3,17.1,882.0,948.2,727.53
2018,5,7,13,45,810.5,173.0,4.3,17.1,874.0,935.57,719.43
2018,5,7,14,0,860.0,139.0,4.3,17.1,866.0,915.84,706.54
2018,5,7,14,15,875.5,124.5,4.35,17.0,841.0,887.94,688.56
2018,5,7,14,30,891.0,110.0,4.4,16.9,816.0,855.84,667.59
2018,5,7,14,45,882.5,107.5,4.45,16.85,779.5,812.82,638.43
2018,5,7,15,0,874.0,105.0,4.5,16.8,743.0,767.67,607.4
2018,5,7,15,15,861.0,103.0,4.5,16.8,700.5,717.95,572.19
2018,5,7,15,30,848.0,101.0,4.5,16.8,658.0,669.0,535.26
2018,5,7,15,45,832.0,97.5,4.7,16.5,611.0,613.14,493.07
2018,5,7,16,0,816.0,94.0,4.9,16.2,564.0,556.89,449.02
2018,5,7,16,15,794.5,90.0,4.95,15.95,514.0,497.24,400.26
2018,5,7,16,30,773.0,86.0,5.0,15.7,464.0,438.39,350.57
2018,5,7,16,45,742.5,82.0,5.05,15.5,412.0,377.08,297.4
2018,5,7,17,0,712.0,78.0,5.1,15.3,360.0,316.94,243.9
2018,5,7,17,15,668.5,73.0,5.15,15.0,307.5,256.0,189.34
2018,5,7,17,30,625.0,68.0,5.2,14.7,255.0,199.62,138.81
2018,5,7,17,45,559.5,62.0,5.2,14.45,205.0,143.73,91.47
2018,5,7,18,0,494.0,56.0,5.2,14.2,155.0,95.63,54.91
2018,5,7,18,15,394.0,47.0,5.05,14.0,111.5,51.7,29.27
2018,5,7,18,30,294.0,38.0,4.9,13.8,68.0,31.5,20.44
2018,5,7,18,45,175.0,23.5,4.75,13.6,39.0,18.74,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.4,10.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,8,4,45,11.0,2.5,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,0,22.0,5.0,4.4,12.2,4.0,0.0,0.0
2018,5,8,5,15,83.0,13.0,4.6,12.4,17.0,12.39,0.0
2018,5,8,5,30,144.0,21.0,4.8,12.6,30.0,16.52,0.61
2018,5,8,5,45,276.5,33.0,5.0,12.8,70.0,26.05,16.39
2018,5,8,6,0,409.0,45.0,5.2,13.0,110.0,53.92,29.38
2018,5,8,6,15,292.0,41.0,5.2,13.2,96.0,65.62,37.86
2018,5,8,6,30,175.0,37.0,5.2,13.4,82.0,62.47,40.19
2018,5,8,6,45,87.5,54.5,5.2,13.55,77.0,70.83,51.8
2018,5,8,7,0,0.0,72.0,5.2,13.7,72.0,66.96,51.71
2018,5,8,7,15,0.0,92.0,5.1,13.75,92.0,85.53,67.32
2018,5,8,7,30,0.0,112.0,5.0,13.8,112.0,104.21,82.81
2018,5,8,7,45,4.0,139.5,4.9,13.85,141.5,131.83,105.58
2018,5,8,8,0,8.0,167.0,4.8,13.9,171.0,160.08,128.62
2018,5,8,8,15,17.5,200.5,4.65,13.95,211.0,197.71,159.16
2018,5,8,8,30,27.0,234.0,4.5,14.0,251.0,240.29,193.32
2018,5,8,8,45,41.5,265.0,4.35,14.0,293.0,282.1,226.57
2018,5,8,9,0,56.0,296.0,4.2,14.0,335.0,325.46,260.64
2018,5,8,9,15,86.5,327.0,4.05,14.05,391.5,382.31,305.18
2018,5,8,9,30,117.0,358.0,3.9,14.1,448.0,448.76,356.39
2018,5,8,9,45,157.5,377.5,3.8,14.15,504.0,507.72,401.49
2018,5,8,10,0,198.0,397.0,3.7,14.2,560.0,569.11,447.72
2018,5,8,10,15,210.5,409.5,3.55,14.4,588.0,600.29,469.7
2018,5,8,10,30,223.0,422.0,3.4,14.6,616.0,631.4,491.5
2018,5,8,10,45,249.0,428.0,3.3,14.8,649.5,677.76,524.59
2018,5,8,11,0,275.0,434.0,3.2,15.0,683.0,715.17,550.81
2018,5,8,11,15,301.5,432.5,3.15,15.25,709.5,745.07,571.69
2018,5,8,11,30,328.0,431.0,3.1,15.5,736.0,774.25,591.92
2018,5,8,11,45,529.5,321.5,3.05,15.7,817.0,876.99,669.77
2018,5,8,12,0,731.0,212.0,3.0,15.9,898.0,972.17,737.48
2018,5,8,12,15,727.0,213.0,3.25,15.95,893.5,968.98,736.26
2018,5,8,12,30,723.0,214.0,3.5,16.0,889.0,962.68,733.77
2018,5,8,12,45,499.0,326.5,3.7,16.1,790.0,846.3,649.07
2018,5,8,13,0,275.0,439.0,3.9,16.2,691.0,725.02,556.73
2018,5,8,13,15,231.0,436.5,4.15,16.15,645.5,664.84,513.98
2018,5,8,13,30,187.0,434.0,4.4,16.1,600.0,615.12,477.81
2018,5,8,13,45,377.5,331.5,4.65,16.0,655.0,698.3,547.68
2018,5,8,14,0,568.0,229.0,4.9,15.9,710.0,756.21,597.85
2018,5,8,14,15,722.5,164.5,5.0,15.85,753.5,801.79,634.32
2018,5,8,14,30,877.0,100.0,5.1,15.8,797.0,833.69,659.17
2018,5,8,14,45,866.5,99.0,5.15,15.7,760.5,791.21,629.37
2018,5,8,15,0,856.0,98.0,5.2,15.6,724.0,746.81,598.2
2018,5,8,15,15,843.0,95.5,5.2,15.6,682.0,697.44,562.44
2018,5,8,15,30,830.0,93.0,5.2,15.6,640.0,646.86,523.77
2018,5,8,15,45,810.0,91.5,4.9,15.55,593.5,593.42,480.48
2018,5,8,16,0,790.0,90.0,4.6,15.5,547.0,538.21,435.0
2018,5,8,16,15,765.0,87.5,4.5,15.45,497.5,479.79,386.51
2018,5,8,16,30,740.0,85.0,4.4,15.4,448.0,422.57,337.72
2018,5,8,16,45,707.0,81.5,4.3,15.4,397.0,362.72,285.62
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,304.34,233.71
2018,5,8,17,15,631.0,72.5,4.2,15.25,295.5,245.36,181.15
2018,5,8,17,30,588.0,67.0,4.2,15.1,245.0,190.91,132.61
2018,5,8,17,45,525.0,61.0,4.2,15.0,197.0,137.69,87.67
2018,5,8,18,0,462.0,55.0,4.2,14.9,149.0,91.94,52.92
2018,5,8,18,15,368.0,45.5,4.05,14.75,107.0,49.63,27.89
2018,5,8,18,30,274.0,36.0,3.9,14.6,65.0,28.08,17.71
2018,5,8,18,45,163.5,22.5,3.75,14.4,37.5,17.85,0.0
2018,5,8,19,0,53.0,9.0,3.6,14.2,10.0,8.58,0.0
2018,5,8,19,15,26.5,4.5,3.45,14.1,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.45,12.7,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.5,12.7,4.0,0.0,0.0
2018,5,9,5,15,73.5,12.5,3.75,13.0,16.0,11.91,0.0
2018,5,9,5,30,122.0,20.0,4.0,13.3,28.0,15.65,1.68
2018,5,9,5,45,194.5,29.5,4.25,13.55,55.0,22.63,13.56
2018,5,9,6,0,267.0,39.0,4.5,13.8,82.0,42.89,23.52
2018,5,9,6,15,181.5,52.0,4.6,13.9,86.0,64.11,41.15
2018,5,9,6,30,96.0,65.0,4.7,14.0,90.0,75.75,54.87
2018,5,9,6,45,102.5,100.0,4.75,14.1,132.0,115.62,89.06
2018,5,9,7,0,109.0,135.0,4.8,14.2,174.0,156.84,124.25
2018,5,9,7,15,90.0,156.0,4.95,14.3,191.5,176.2,141.41
2018,5,9,7,30,71.0,177.0,5.1,14.4,209.0,194.38,156.96
2018,5,9,7,45,59.5,194.0,5.25,14.55,223.0,210.1,169.87
2018,5,9,8,0,48.0,211.0,5.4,14.7,237.0,224.5,181.33
2018,5,9,8,15,123.5,240.0,5.45,14.8,315.5,302.37,244.93
2018,5,9,8,30,199.0,269.0,5.5,14.9,394.0,384.75,311.47
2018,5,9,8,45,338.0,252.5,5.55,15.0,482.5,477.3,386.72
2018,5,9,9,0,477.0,236.0,5.6,15.1,571.0,583.54,471.53
2018,5,9,9,15,578.5,209.0,5.65,15.2,638.5,658.95,531.09
2018,5,9,9,30,680.0,182.0,5.7,15.3,706.0,737.88,592.63
2018,5,9,9,45,576.5,232.5,5.7,15.4,690.0,728.94,582.3
2018,5,9,10,0,473.0,283.0,5.7,15.5,674.0,708.48,563.46
2018,5,9,10,15,280.5,335.0,5.7,15.65,569.0,595.77,472.67
2018,5,9,10,30,88.0,387.0,5.7,15.8,464.0,461.72,363.65
2018,5,9,10,45,294.0,320.5,5.7,15.9,586.0,610.24,484.19
2018,5,9,11,0,500.0,254.0,5.7,16.0,708.0,760.84,602.01
2018,5,9,11,15,720.5,179.5,5.65,16.05,844.0,904.54,708.64
2018,5,9,11,30,941.0,105.0,5.6,16.1,980.0,1047.84,809.04
2018,5,9,11,45,940.0,106.5,5.5,16.2,985.0,1055.61,812.24
2018,5,9,12,0,939.0,108.0,5.4,16.3,990.0,1059.63,813.75
2018,5,9,12,15,938.0,108.0,5.4,16.35,987.5,1058.36,812.69
2018,5,9,12,30,937.0,108.0,5.4,16.4,985.0,1053.36,809.2
2018,5,9,12,45,934.0,108.5,5.35,16.45,975.0,1043.17,801.85
2018,5,9,13,0,931.0,109.0,5.3,16.5,965.0,1029.36,792.12
2018,5,9,13,15,927.5,108.5,5.45,16.5,947.5,1010.48,780.64
2018,5,9,13,30,924.0,108.0,5.6,16.5,930.0,988.16,766.69
2018,5,9,13,45,918.5,106.5,5.7,16.5,905.0,959.63,747.92
2018,5,9,14,0,913.0,105.0,5.8,16.5,880.0,928.0,726.83
2018,5,9,14,15,905.0,104.0,5.9,16.4,848.5,891.78,702.53
2018,5,9,14,30,897.0,103.0,6.0,16.3,817.0,852.96,676.09
2018,5,9,14,45,885.5,102.0,6.15,16.2,779.5,808.98,645.73
2018,5,9,15,0,874.0,101.0,6.3,16.1,742.0,763.1,613.5
2018,5,9,15,15,860.5,98.5,6.3,16.1,699.0,712.63,576.6
2018,5,9,15,30,847.0,96.0,6.3,16.1,656.0,660.96,536.71
2018,5,9,15,45,827.5,94.5,6.55,15.75,609.0,607.07,494.7
2018,5,9,16,0,808.0,93.0,6.8,15.4,562.0,551.27,449.83
2018,5,9,16,15,782.5,91.0,6.8,15.25,512.0,492.17,400.23
2018,5,9,16,30,757.0,89.0,6.8,15.1,462.0,434.28,350.29
2018,5,9,16,45,723.5,85.5,6.8,14.9,410.0,373.28,296.71
2018,5,9,17,0,690.0,82.0,6.8,14.7,358.0,313.75,243.28
2018,5,9,17,15,645.0,76.5,6.7,14.5,306.0,253.26,188.73
2018,5,9,17,30,600.0,71.0,6.6,14.3,254.0,197.52,138.58
2018,5,9,17,45,532.0,65.0,6.5,14.1,204.5,142.77,92.16
2018,5,9,18,0,464.0,59.0,6.4,13.9,155.0,96.13,56.61
2018,5,9,18,15,366.0,49.5,6.2,13.75,112.0,53.58,31.23
2018,5,9,18,30,268.0,40.0,6.0,13.6,69.0,31.28,20.59
2018,5,9,18,45,158.0,25.0,5.85,13.45,40.0,19.88,0.32
2018,5,9,19,0,48.0,10.0,5.7,13.3,11.0,9.53,0.0
2018,5,9,19,15,24.0,5.0,5.6,13.3,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.1,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.1,4.0,0.0,0.0
2018,5,10,5,15,78.0,17.0,4.95,12.35,22.0,16.2,0.0
2018,5,10,5,30,146.0,30.0,5.1,12.6,40.0,23.89,7.27
2018,5,10,5,45,248.5,42.0,5.3,12.85,76.0,32.68,22.24
2018,5,10,6,0,351.0,54.0,5.5,13.1,112.0,59.28,35.04
2018,5,10,6,15,372.0,66.0,5.5,13.25,147.0,96.22,60.32
2018,5,10,6,30,393.0,78.0,5.5,13.4,182.0,135.65,92.77
2018,5,10,6,45,280.0,105.5,5.5,13.55,187.5,160.81,120.73
2018,5,10,7,0,167.0,133.0,5.5,13.7,193.0,171.6,135.28
2018,5,10,7,15,193.0,154.5,5.55,13.85,234.5,211.8,169.5
2018,5,10,7,30,219.0,176.0,5.6,14.0,276.0,257.14,207.75
2018,5,10,7,45,437.5,152.5,5.7,14.1,381.5,352.58,286.3
2018,5,10,8,0,656.0,129.0,5.8,14.2,487.0,470.67,383.63
2018,5,10,8,15,728.5,118.5,5.9,14.35,549.5,537.77,439.31
2018,5,10,8,30,801.0,108.0,6.0,14.5,612.0,610.4,498.56
2018,5,10,8,45,783.5,124.0,6.15,14.6,646.0,654.8,533.79
2018,5,10,9,0,766.0,140.0,6.3,14.7,680.0,695.45,565.37
2018,5,10,9,15,688.0,185.0,6.3,14.85,690.5,717.69,580.09
2018,5,10,9,30,610.0,230.0,6.3,15.0,701.0,729.48,586.37
2018,5,10,9,45,585.0,256.0,6.35,15.1,723.5,756.46,605.43
2018,5,10,10,0,560.0,282.0,6.4,15.2,746.0,782.43,623.34
2018,5,10,10,15,544.0,302.0,6.4,15.3,765.0,806.9,640.06
2018,5,10,10,30,528.0,322.0,6.4,15.4,784.0,828.44,654.48
2018,5,10,10,45,558.5,317.0,6.4,15.55,816.0,866.1,682.1
2018,5,10,11,0,589.0,312.0,6.4,15.7,848.0,902.68,708.65
2018,5,10,11,15,656.5,279.0,6.3,15.7,884.5,947.4,742.26
2018,5,10,11,30,724.0,246.0,6.2,15.7,921.0,989.91,772.85
2018,5,10,11,45,689.5,270.0,6.05,15.75,915.5,985.5,768.05
2018,5,10,12,0,655.0,294.0,5.9,15.8,910.0,977.34,759.81
2018,5,10,12,15,629.0,308.5,6.0,15.75,899.0,965.12,751.02
2018,5,10,12,30,603.0,323.0,6.1,15.7,888.0,950.32,740.39
2018,5,10,12,45,636.5,298.5,6.2,15.65,889.5,954.01,745.28
2018,5,10,13,0,670.0,274.0,6.3,15.6,891.0,954.22,747.62
2018,5,10,13,15,711.0,243.5,6.45,15.55,887.5,951.58,747.9
2018,5,10,13,30,752.0,213.0,6.6,15.5,884.0,944.13,744.01
2018,5,10,13,45,792.5,182.5,6.75,15.4,872.5,926.95,733.23
2018,5,10,14,0,833.0,152.0,6.9,15.3,861.0,910.0,722.65
2018,5,10,14,15,843.5,139.0,6.95,15.3,834.5,879.31,701.15
2018,5,10,14,30,854.0,126.0,7.0,15.3,808.0,840.26,673.35
2018,5,10,14,45,846.0,122.5,7.05,15.25,771.5,802.21,646.27
2018,5,10,15,0,838.0,119.0,7.1,15.2,735.0,757.42,613.8
2018,5,10,15,15,823.5,116.5,7.1,15.2,692.5,707.24,576.26
2018,5,10,15,30,809.0,114.0,7.1,15.2,650.0,656.03,535.78
2018,5,10,15,45,785.5,111.5,7.25,15.05,601.5,598.59,490.01
2018,5,10,16,0,762.0,109.0,7.4,14.9,553.0,541.6,443.4
2018,5,10,16,15,733.0,104.5,7.4,14.7,501.0,480.04,391.83
2018,5,10,16,30,704.0,100.0,7.4,14.5,449.0,420.5,340.64
2018,5,10,16,45,671.5,97.5,7.4,14.35,400.5,363.58,290.35
2018,5,10,17,0,639.0,95.0,7.4,14.2,352.0,309.34,241.35
2018,5,10,17,15,589.5,89.5,7.4,13.95,301.0,250.51,188.65
2018,5,10,17,30,540.0,84.0,7.4,13.7,250.0,197.04,140.93
2018,5,10,17,45,466.5,76.0,7.4,13.5,200.0,143.13,95.64
2018,5,10,18,0,393.0,68.0,7.4,13.3,150.0,96.44,59.94
2018,5,10,18,15,299.5,56.5,7.3,13.15,109.0,56.21,34.87
2018,5,10,18,30,206.0,45.0,7.2,13.0,68.0,35.26,24.13
2018,5,10,18,45,120.5,29.0,7.15,12.8,41.0,23.67,3.74
2018,5,10,19,0,35.0,13.0,7.1,12.6,14.0,12.39,0.0
2018,5,10,19,15,17.5,6.5,7.0,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,45,12.0,3.0,3.15,11.15,2.5,0.0,0.0
2018,5,11,5,0,24.0,6.0,3.2,11.2,5.0,0.0,0.0
2018,5,11,5,15,94.5,17.0,3.35,11.45,22.5,16.2,0.0
2018,5,11,5,30,165.0,28.0,3.5,11.7,40.0,22.16,7.64
2018,5,11,5,45,258.0,39.5,3.7,11.95,75.0,30.59,20.66
2018,5,11,6,0,351.0,51.0,3.9,12.2,110.0,57.13,33.24
2018,5,11,6,15,410.5,61.0,4.0,12.45,153.0,97.22,59.67
2018,5,11,6,30,470.0,71.0,4.1,12.7,196.0,143.56,96.26
2018,5,11,6,45,481.5,86.5,4.2,12.95,238.5,191.35,138.95
2018,5,11,7,0,493.0,102.0,4.3,13.2,281.0,238.47,181.85
2018,5,11,7,15,537.5,109.5,4.25,13.45,332.0,294.06,230.68
2018,5,11,7,30,582.0,117.0,4.2,13.7,383.0,352.38,281.17
2018,5,11,7,45,565.0,136.0,4.15,13.95,419.0,397.81,320.58
2018,5,11,8,0,548.0,155.0,4.1,14.2,455.0,437.86,354.23
2018,5,11,8,15,580.0,161.0,4.1,14.55,504.0,495.55,400.72
2018,5,11,8,30,612.0,167.0,4.1,14.9,553.0,552.66,445.61
2018,5,11,8,45,628.0,177.0,4.1,15.25,597.5,604.72,485.34
2018,5,11,9,0,644.0,187.0,4.1,15.6,642.0,656.66,524.02
2018,5,11,9,15,646.0,201.5,4.15,15.95,679.5,702.09,556.86
2018,5,11,9,30,648.0,216.0,4.2,16.3,717.0,745.74,587.74
2018,5,11,9,45,743.0,182.0,4.3,16.65,780.5,816.41,639.71
2018,5,11,10,0,838.0,148.0,4.4,17.0,844.0,887.49,688.92
2018,5,11,10,15,882.5,130.5,4.45,17.25,885.0,929.52,716.84
2018,5,11,10,30,927.0,113.0,4.5,17.5,926.0,976.66,748.29
2018,5,11,10,45,934.5,112.0,4.5,17.7,947.5,1004.18,765.62
2018,5,11,11,0,942.0,111.0,4.5,17.9,969.0,1028.47,780.85
2018,5,11,11,15,946.0,110.0,4.5,18.05,982.5,1045.97,791.62
2018,5,11,11,30,950.0,109.0,4.5,18.2,996.0,1059.88,800.07
2018,5,11,11,45,953.5,108.0,4.5,18.35,1002.5,1069.62,805.82
2018,5,11,12,0,957.0,107.0,4.5,18.5,1009.0,1075.61,809.19
2018,5,11,12,15,957.5,107.5,4.5,18.55,1008.0,1076.34,809.48
2018,5,11,12,30,958.0,108.0,4.5,18.6,1007.0,1073.26,807.38
2018,5,11,12,45,955.5,108.0,4.55,18.7,997.0,1062.9,800.88
2018,5,11,13,0,953.0,108.0,4.6,18.8,987.0,1048.82,792.0
2018,5,11,13,15,948.5,107.5,4.7,18.85,968.5,1028.67,779.69
2018,5,11,13,30,944.0,107.0,4.8,18.9,950.0,1005.03,764.98
2018,5,11,13,45,937.0,106.0,4.9,18.95,924.0,975.23,745.94
2018,5,11,14,0,930.0,105.0,5.0,19.0,898.0,942.34,724.62
2018,5,11,14,15,922.0,104.0,5.15,18.95,866.0,905.67,701.05
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,866.36,675.25
2018,5,11,14,45,904.0,101.0,5.45,18.9,796.0,822.0,645.27
2018,5,11,15,0,894.0,99.0,5.6,18.9,758.0,775.58,613.33
2018,5,11,15,15,880.5,97.5,5.6,18.9,715.0,725.37,577.49
2018,5,11,15,30,867.0,96.0,5.6,18.9,672.0,673.9,538.69
2018,5,11,15,45,850.5,93.5,5.8,18.65,625.0,618.6,496.36
2018,5,11,16,0,834.0,91.0,6.0,18.4,578.0,563.71,452.91
2018,5,11,16,15,813.0,87.0,5.95,18.15,527.5,503.63,403.55
2018,5,11,16,30,792.0,83.0,5.9,17.9,477.0,444.26,353.32
2018,5,11,16,45,764.0,79.5,5.8,17.65,425.5,383.61,300.66
2018,5,11,17,0,736.0,76.0,5.7,17.4,374.0,325.04,248.47
2018,5,11,17,15,694.0,71.5,5.5,17.0,321.0,262.49,192.75
2018,5,11,17,30,652.0,67.0,5.3,16.6,268.0,205.56,141.89
2018,5,11,17,45,590.0,61.0,5.1,16.2,217.0,148.67,93.75
2018,5,11,18,0,528.0,55.0,4.9,15.8,166.0,99.07,55.92
2018,5,11,18,15,433.0,47.0,4.7,15.55,121.5,54.0,29.59
2018,5,11,18,30,338.0,39.0,4.5,15.3,77.0,31.78,21.12
2018,5,11,18,45,216.5,27.0,4.3,15.05,47.0,21.48,4.46
2018,5,11,19,0,95.0,15.0,4.1,14.8,17.0,14.3,0.0
2018,5,11,19,15,47.5,7.5,3.95,14.85,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.45,15.0,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.4,15.0,5.0,0.0,0.0
2018,5,12,5,15,144.5,17.0,2.4,15.4,26.0,16.2,0.0
2018,5,12,5,30,253.0,28.0,2.4,15.8,47.0,23.35,9.17
2018,5,12,5,45,366.5,37.0,2.4,16.2,87.5,29.31,19.28
2018,5,12,6,0,480.0,46.0,2.4,16.6,128.0,59.53,31.03
2018,5,12,6,15,551.0,52.5,2.45,16.8,177.0,104.44,58.67
2018,5,12,6,30,622.0,59.0,2.5,17.0,226.0,157.91,99.91
2018,5,12,6,45,669.0,63.5,2.55,17.2,278.0,212.37,146.77
2018,5,12,7,0,716.0,68.0,2.6,17.4,330.0,273.4,200.44
2018,5,12,7,15,749.0,71.5,2.55,17.7,382.5,331.84,252.11
2018,5,12,7,30,782.0,75.0,2.5,18.0,435.0,393.18,304.96
2018,5,12,7,45,806.0,78.0,2.45,18.25,486.0,452.47,354.79
2018,5,12,8,0,830.0,81.0,2.4,18.5,537.0,513.0,403.85
2018,5,12,8,15,848.0,83.5,2.25,18.8,585.5,569.85,447.99
2018,5,12,8,30,866.0,86.0,2.1,19.1,634.0,626.94,490.53
2018,5,12,8,45,879.0,88.5,1.9,19.35,678.5,680.37,528.47
2018,5,12,9,0,892.0,91.0,1.7,19.6,723.0,732.72,562.75
2018,5,12,9,15,899.5,94.0,1.7,19.75,761.5,780.06,593.61
2018,5,12,9,30,907.0,97.0,1.7,19.9,800.0,825.33,622.62
2018,5,12,9,45,909.5,102.0,1.65,20.05,833.0,866.19,647.72
2018,5,12,10,0,912.0,107.0,1.6,20.2,866.0,904.21,670.57
2018,5,12,10,15,918.5,107.5,1.75,20.15,893.5,938.23,693.6
2018,5,12,10,30,925.0,108.0,1.9,20.1,921.0,969.33,714.73
2018,5,12,10,45,928.5,109.0,2.05,20.05,941.0,995.01,732.37
2018,5,12,11,0,932.0,110.0,2.2,20.0,961.0,1017.33,747.92
2018,5,12,11,15,934.0,110.5,2.4,19.85,973.5,1034.21,760.88
2018,5,12,11,30,936.0,111.0,2.6,19.7,986.0,1047.5,771.61
2018,5,12,11,45,936.5,111.0,2.8,19.6,991.0,1055.14,778.57
2018,5,12,12,0,937.0,111.0,3.0,19.5,996.0,1059.07,783.2
2018,5,12,12,15,931.0,114.0,3.2,19.35,991.5,1055.82,783.32
2018,5,12,12,30,925.0,117.0,3.4,19.2,987.0,1048.9,781.06
2018,5,12,12,45,914.0,122.5,3.55,19.05,974.5,1035.95,774.4
2018,5,12,13,0,903.0,128.0,3.7,18.9,962.0,1019.61,765.49
2018,5,12,13,15,898.5,127.5,3.8,18.7,944.5,1000.29,754.35
2018,5,12,13,30,894.0,127.0,3.9,18.5,927.0,977.67,740.94
2018,5,12,13,45,887.5,126.0,4.0,18.35,902.0,949.54,723.54
2018,5,12,14,0,881.0,125.0,4.1,18.2,877.0,918.47,703.99
2018,5,12,14,15,872.5,124.0,4.05,18.0,846.0,882.91,680.5
2018,5,12,14,30,864.0,123.0,4.0,17.8,815.0,844.88,655.13
2018,5,12,14,45,852.5,120.5,4.0,17.65,777.0,800.72,625.27
2018,5,12,15,0,841.0,118.0,4.0,17.5,739.0,758.12,596.23
2018,5,12,15,15,826.0,116.0,4.0,17.5,696.5,708.08,560.7
2018,5,12,15,30,811.0,114.0,4.0,17.5,654.0,657.06,522.23
2018,5,12,15,45,792.5,110.5,3.75,17.2,607.5,601.68,479.44
2018,5,12,16,0,774.0,107.0,3.5,16.9,561.0,546.26,435.57
2018,5,12,16,15,712.0,112.0,3.35,16.7,501.5,476.88,379.72
2018,5,12,16,30,650.0,117.0,3.2,16.5,442.0,412.92,327.06
2018,5,12,16,45,557.0,119.5,3.1,16.35,376.5,339.83,266.7
2018,5,12,17,0,464.0,122.0,3.0,16.2,311.0,274.27,212.09
2018,5,12,17,15,451.5,107.0,2.85,16.0,270.0,227.16,170.57
2018,5,12,17,30,439.0,92.0,2.7,15.8,229.0,181.28,129.77
2018,5,12,17,45,393.0,80.0,2.6,15.55,185.5,134.15,90.25
2018,5,12,18,0,347.0,68.0,2.5,15.3,142.0,92.48,57.9
2018,5,12,18,15,271.5,55.0,2.4,15.05,103.5,54.42,33.58
2018,5,12,18,30,196.0,42.0,2.3,14.8,65.0,32.63,22.01
2018,5,12,18,45,120.0,27.5,2.15,14.55,39.5,21.78,6.01
