Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,731.41,574.65
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,762.71,595.33
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,799.94,620.04
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,834.36,642.43
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,826.37,635.62
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,807.75,620.08
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,777.37,595.56
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,742.66,567.76
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,693.94,530.93
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,649.5,496.58
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,586.5,448.53
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,520.7,397.72
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,504.3,385.96
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,487.49,373.63
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,469.81,360.82
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,451.91,347.87
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,508.58,394.15
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,560.71,436.42
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,700.3,547.88
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,820.72,640.71
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,838.35,654.55
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,846.61,662.3
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,806.72,634.97
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,764.74,605.99
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,718.4,572.77
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,670.7,536.86
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,619.85,497.65
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,568.86,457.2
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,513.51,411.8
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,458.62,365.56
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,400.81,315.9
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,344.75,266.5
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,285.53,213.93
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,231.29,165.26
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,177.06,118.12
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,128.41,78.41
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,82.4,46.78
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,44.81,33.7
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,33.24,22.91
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,26.07,13.62
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,19.06,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,6.67,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,15.25,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,21.59,6.47
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,28.76,18.81
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,32.17,22.67
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,55.58,31.68
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,80.56,55.67
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,86.08,67.64
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,108.18,85.79
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,131.42,104.68
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,169.22,134.95
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,210.67,168.07
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,272.24,216.92
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,343.83,273.5
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,434.79,345.52
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,541.58,428.68
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,622.23,491.07
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,711.11,557.78
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,757.92,589.85
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,802.94,620.62
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,818.53,630.44
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,831.87,638.98
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,752.57,578.65
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,649.38,497.59
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,617.28,472.64
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,588.64,449.38
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,593.38,453.81
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,597.71,457.82
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,591.28,453.11
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,583.89,447.75
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,562.86,431.41
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,532.23,408.13
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,527.8,405.78
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,522.91,402.97
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,699.31,544.19
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,842.6,656.19
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,890.62,691.7
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,928.29,720.41
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,895.74,698.8
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,860.45,675.39
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,819.69,647.48
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,776.78,617.68
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,729.78,583.92
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,681.33,547.75
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,630.73,508.5
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,579.32,467.52
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,523.87,421.96
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,468.32,375.01
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,410.13,324.67
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,353.51,274.36
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,295.36,222.08
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,238.25,170.43
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,182.12,121.09
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,131.23,79.05
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,83.36,45.97
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,43.86,33.0
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,33.56,23.29
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,26.07,13.91
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,19.06,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,15.25,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,22.23,6.81
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,32.65,22.1
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,36.86,26.76
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,69.36,38.25
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,113.55,66.03
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,164.99,106.37
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,217.8,152.29
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,277.16,205.14
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,333.41,255.96
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,392.17,308.01
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,449.24,357.5
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,507.84,406.79
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,562.47,451.85
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,617.0,495.62
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,669.37,536.62
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,720.78,575.26
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,767.25,608.44
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,811.83,639.98
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,851.52,667.35
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,888.6,692.69
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,922.29,715.15
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,953.1,735.46
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,978.97,752.56
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,1001.6,767.41
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,1019.43,778.92
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,1033.78,788.09
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,1041.62,793.24
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,1045.86,796.04
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,1045.53,796.64
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,1041.6,794.88
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,1031.19,788.21
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,1017.35,779.26
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,953.42,736.02
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,887.25,690.59
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,806.47,631.44
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,726.76,571.16
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,801.93,633.71
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,852.99,672.98
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,812.56,644.88
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,770.05,615.27
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,723.9,581.67
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,676.34,545.41
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,625.51,506.03
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,574.28,465.21
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,519.75,420.08
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,465.4,373.86
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,407.39,323.62
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,350.93,273.42
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,293.4,221.53
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,236.84,170.25
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,181.59,121.59
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,131.6,80.18
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,84.3,47.19
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,45.14,29.07
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,33.95,23.68
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,26.04,14.12
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,19.06,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,6.67,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,9.53,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,15.17,2.84
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,22.15,13.23
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,26.87,18.07
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,42.7,25.66
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,50.47,33.84
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,46.46,34.34
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,64.64,49.87
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,82.56,64.96
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,115.14,92.08
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,148.38,119.38
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,156.67,125.77
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,164.8,131.98
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,173.34,138.44
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,181.86,144.85
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,218.91,174.39
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,256.9,204.27
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,304.41,241.32
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,349.56,275.98
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,376.14,295.79
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,402.99,315.68
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,406.81,317.98
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,410.18,320.05
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,432.39,336.65
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,454.65,353.17
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,550.43,428.01
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,647.86,502.2
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,677.45,524.51
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,706.16,546.48
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,699.47,541.73
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,691.31,536.14
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,695.95,540.2
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,698.96,543.01
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,827.64,644.06
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,932.79,721.1
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,930.68,719.77
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,929.83,720.22
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,895.99,697.35
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,859.43,672.59
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,818.45,644.52
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,775.35,614.61
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,728.43,581.25
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,680.01,545.53
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,628.52,505.61
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,576.45,464.14
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,520.35,418.23
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,464.45,371.21
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,406.43,321.32
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,350.26,271.71
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,292.5,220.13
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,236.0,169.32
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,181.07,121.27
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,131.67,80.57
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,85.1,48.25
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,47.23,30.64
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,34.36,24.05
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,27.64,15.53
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,20.02,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,6.67,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,13.34,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,20.53,5.75
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,29.46,19.4
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,30.09,20.86
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,45.16,25.68
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,49.06,31.01
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,36.21,25.49
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,42.27,30.65
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,48.33,35.73
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,63.73,48.69
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,79.16,61.51
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,86.15,67.15
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,93.17,72.76
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,95.08,74.1
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,96.99,75.45
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,103.11,80.3
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,109.25,85.16
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,120.0,93.78
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,130.82,102.41
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,148.58,116.75
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,166.54,131.17
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,165.39,130.0
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,164.21,128.86
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,163.95,128.46
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,163.68,128.05
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,169.08,132.36
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,174.49,136.67
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,187.96,147.44
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,201.42,158.17
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,226.34,177.98
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,251.22,197.66
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,262.58,206.63
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,273.83,215.57
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,322.66,254.32
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,364.77,287.56
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,475.04,378.86
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,570.66,457.02
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,719.86,578.2
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,841.19,670.6
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,802.49,642.54
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,761.54,613.28
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,703.98,570.73
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,645.15,524.58
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,574.28,468.25
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,508.23,414.73
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,414.61,337.67
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,334.53,271.3
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,313.67,252.71
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,285.7,227.01
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,254.93,197.33
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,219.13,162.08
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,163.76,115.93
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,120.2,82.12
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,80.31,53.5
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,52.13,36.95
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,37.54,26.96
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,25.45,14.09
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,15.61,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,4.77,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,14.3,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,23.87,7.48
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,35.17,24.24
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,38.31,28.08
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,56.46,35.23
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,72.96,51.25
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,74.53,58.15
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,93.77,74.2
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,113.64,90.58
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,149.7,119.96
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,188.28,151.11
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,220.63,176.92
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,254.5,203.68
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,290.23,231.62
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,327.51,260.43
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,418.54,332.33
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,513.62,405.61
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,638.93,502.15
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,770.77,599.1
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,818.76,630.65
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,870.84,665.43
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,904.33,687.53
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,935.13,707.91
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,961.24,725.24
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,984.23,740.54
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,1001.59,752.76
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,1015.6,762.85
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,1024.23,769.45
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,1029.4,773.85
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,1030.17,775.54
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,1027.49,775.02
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,1020.87,772.27
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,1010.82,767.2
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,993.52,756.99
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,972.97,744.54
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,947.99,729.21
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,920.13,712.11
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,888.08,691.43
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,853.47,668.7
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,776.62,614.98
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,698.7,558.92
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,603.89,485.66
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,515.14,415.75
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,468.01,379.53
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,423.68,344.39
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,359.16,291.35
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,300.4,242.77
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,282.93,227.36
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,263.63,209.75
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,240.21,187.15
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,209.21,156.92
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,168.45,120.17
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,128.0,85.11
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,86.37,55.07
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,52.34,35.89
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,37.38,26.78
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,27.77,16.0
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,16.57,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,5.72,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,9.53,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,18.85,4.55
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,27.14,17.35
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,36.84,26.69
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,53.79,36.85
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,68.9,50.65
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,76.61,59.7
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,97.74,77.34
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,119.54,95.33
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,153.98,123.34
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,190.98,153.3
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,211.48,169.67
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,231.86,185.71
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,246.52,196.92
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,260.72,207.61
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,277.39,220.16
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,293.93,232.47
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,329.84,260.15
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,366.84,288.32
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,455.33,356.16
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,541.99,420.74
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,601.34,464.0
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,669.69,512.86
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,691.39,527.43
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,712.55,541.86
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,788.83,598.03
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,859.98,649.13
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,944.17,708.86
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,1012.37,752.8
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,1014.18,753.1
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,1012.61,751.99
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,1005.68,747.89
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,995.31,741.65
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,979.19,731.46
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,959.83,719.22
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,935.38,704.06
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,907.9,686.82
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,875.93,666.53
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,841.39,644.31
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,802.27,618.33
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,761.07,590.63
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,715.48,559.35
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,668.52,525.34
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,618.62,488.06
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,566.59,448.16
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,511.63,404.85
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,457.14,360.52
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,400.68,313.26
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,344.34,264.8
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,287.82,215.37
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,234.54,168.14
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,181.16,121.99
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,133.18,82.67
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,87.17,50.3
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,49.2,31.48
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,34.28,23.98
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,26.75,15.25
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,16.81,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,7.63,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,13.56,1.59
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,18.21,9.81
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,25.64,16.91
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,37.52,23.11
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,43.52,29.12
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,40.87,29.39
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,49.26,36.5
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,57.66,43.51
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,76.78,59.41
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,95.75,74.96
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,113.89,89.6
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,132.12,104.13
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,154.62,121.96
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,177.48,139.88
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,248.81,196.41
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,321.08,252.28
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,369.57,288.75
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,419.57,325.92
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,473.39,365.65
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,523.35,401.99
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,575.88,440.31
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,629.92,479.17
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,644.91,489.12
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,658.94,498.69
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,667.57,504.64
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,675.12,509.89
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,684.97,517.16
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,693.81,523.74
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,645.47,488.75
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,596.25,453.0
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,573.16,436.75
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,541.13,413.75
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,510.79,391.66
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,480.61,369.5
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,563.03,436.07
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,630.24,489.82
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,732.7,570.85
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,814.25,631.73
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,774.45,603.97
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,732.81,575.5
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,670.96,530.72
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,610.66,485.2
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,521.76,416.86
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,438.63,351.65
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,444.98,356.35
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,437.52,348.23
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,387.73,305.53
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,339.57,263.09
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,278.24,210.29
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,223.65,163.14
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,170.74,118.15
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,123.63,80.06
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,79.59,48.72
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,44.85,29.16
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,31.74,21.85
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,23.4,12.76
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,14.68,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,6.67,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,5.72,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,10.4,0.0
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,15.9,7.85
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,18.14,10.33
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,28.99,14.75
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,33.0,19.29
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,25.97,16.71
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,31.56,21.49
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,37.15,26.21
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,58.6,44.33
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,80.08,62.23
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,88.47,68.98
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,96.88,75.71
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,101.6,79.31
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,106.32,82.91
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,121.99,95.49
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,137.81,108.07
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,172.18,135.55
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,206.95,162.98
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,236.83,186.24
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,267.04,209.55
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,257.36,201.59
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,247.51,193.65
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,259.41,202.74
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,271.33,211.76
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,277.48,216.41
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,283.57,221.05
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,295.38,230.17
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,307.11,239.22
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,333.77,259.82
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,368.83,286.68
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,392.69,305.16
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,416.22,323.4
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,414.65,322.65
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,412.81,321.8
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,486.96,384.31
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,546.51,434.75
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,710.14,565.23
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,845.88,666.05
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,806.56,638.8
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,765.18,610.67
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,719.18,577.6
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,671.78,542.05
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,608.7,493.21
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,546.57,443.94
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,463.29,376.1
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,389.8,315.25
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,347.35,278.54
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,304.77,240.65
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,271.25,208.05
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,231.7,169.04
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,175.2,120.74
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,127.9,82.81
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,82.37,50.39
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,47.84,31.52
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,33.31,23.39
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,24.18,13.56
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,15.45,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,5.72,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,5.72,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,9.22,0.0
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,13.57,5.88
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,17.32,9.64
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,28.61,16.46
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,33.98,21.71
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,32.48,22.35
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,39.94,28.73
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,47.4,35.03
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,69.81,53.94
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,92.06,72.46
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,105.11,83.06
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,118.22,93.6
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,129.32,102.43
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,140.52,111.28
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,170.13,135.11
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,200.2,159.04
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,225.62,179.01
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,251.36,199.09
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,276.86,218.87
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,302.65,238.75
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,296.04,233.19
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,289.24,227.59
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,290.88,228.66
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,292.39,229.65
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,312.08,244.96
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,331.78,260.22
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,364.67,285.74
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,389.79,305.18
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,399.81,312.93
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,409.56,320.55
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,428.41,335.4
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,446.85,349.94
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,451.44,353.83
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,455.58,357.46
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,502.68,396.82
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,544.41,431.58
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,607.15,484.14
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,653.16,523.33
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,657.85,528.68
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,653.58,527.15
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,614.72,497.2
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,574.76,466.02
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,502.55,408.19
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,433.72,352.41
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,397.21,322.38
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,360.38,291.3
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,333.76,267.43
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,302.87,238.8
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,262.69,202.0
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,220.04,162.59
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,177.4,122.84
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,132.9,83.11
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,87.69,49.86
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,47.56,28.86
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,32.57,22.67
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,25.08,14.3
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,16.36,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,8.58,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
