Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,8.58,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,17.04,0.0
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,27.54,16.97
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,33.87,23.77
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,57.03,32.52
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,94.51,56.92
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,127.52,84.71
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,165.39,119.19
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,199.73,151.02
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,263.48,202.03
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,345.16,268.53
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,407.69,320.71
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,477.93,377.94
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,532.07,421.46
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,586.41,463.75
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,637.65,502.38
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,688.85,539.74
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,735.34,571.8
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,780.26,601.93
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,821.24,628.81
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,859.89,653.79
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,893.92,676.53
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,925.31,697.46
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,952.51,714.97
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,976.69,730.48
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,996.25,743.72
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,1012.53,754.89
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,1023.47,762.64
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,1030.96,768.25
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,989.82,741.43
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,954.78,718.93
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,966.98,728.57
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,967.31,729.85
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,932.96,707.56
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,888.57,678.42
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,798.57,616.47
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,707.27,550.98
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,787.31,612.07
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,853.88,660.34
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,814.34,633.13
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,772.79,605.0
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,726.91,573.07
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,679.61,538.73
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,630.65,502.02
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,579.35,462.54
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,524.33,418.77
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,469.74,374.03
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,412.09,325.58
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,354.58,275.94
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,297.52,225.67
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,243.56,177.42
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,189.35,129.84
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,140.05,88.38
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,92.86,53.72
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,53.31,32.06
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,34.73,24.57
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,26.64,15.81
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,16.3,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,6.67,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,4.77,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,13.73,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,23.19,13.35
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,31.04,21.34
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,49.08,31.9
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,67.88,47.46
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,76.97,58.07
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,94.42,73.57
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,110.24,87.28
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,129.77,103.07
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,149.8,119.08
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,165.31,131.29
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,181.01,143.51
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,237.84,189.11
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,303.37,241.06
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,381.34,302.94
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,471.69,373.06
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,421.4,332.3
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,361.01,283.54
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,465.83,364.68
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,571.84,443.53
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,637.99,491.37
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,698.9,535.15
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,652.44,499.98
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,592.84,455.84
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,763.31,582.19
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,930.24,699.47
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,919.72,691.1
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,906.18,682.42
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,887.89,670.59
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,867.07,656.97
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,862.36,655.37
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,855.23,651.92
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,842.81,644.83
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,828.11,636.1
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,801.46,618.13
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,774.67,599.88
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,784.83,609.89
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,788.57,614.97
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,751.98,589.23
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,713.78,562.14
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,669.53,529.55
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,624.77,496.03
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,578.98,461.44
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,532.68,425.66
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,480.77,384.63
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,431.37,344.48
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,380.71,302.28
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,331.2,259.99
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,279.68,215.53
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,231.06,173.05
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,182.18,130.72
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,137.04,92.85
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,94.14,60.56
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,57.49,37.82
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,37.24,26.74
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,25.77,15.08
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,15.46,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,5.72,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,8.58,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,19.0,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,28.94,17.97
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,32.7,22.81
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,40.12,25.56
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,51.13,35.2
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,53.0,39.58
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,85.11,65.99
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,119.76,94.38
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,160.82,127.88
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,204.68,163.38
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,222.16,177.41
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,238.66,190.35
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,264.84,210.82
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,291.3,231.23
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,327.91,259.5
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,365.77,288.38
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,410.4,322.16
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,451.86,353.13
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,505.22,393.3
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,560.7,434.47
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,560.65,433.08
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,558.78,430.66
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,577.62,444.57
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,596.43,458.31
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,733.8,563.16
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,861.14,657.31
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,951.68,720.61
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,1027.07,770.89
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,1029.17,771.57
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,1027.87,770.74
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,1022.69,767.7
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,1014.02,762.45
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,998.04,752.14
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,978.77,739.73
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,953.92,723.9
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,926.01,705.95
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,893.6,684.64
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,858.63,661.44
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,819.1,634.85
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,777.49,606.54
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,734.37,576.74
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,686.81,542.09
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,635.4,503.54
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,583.46,463.55
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,528.35,419.89
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,473.72,375.33
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,414.55,326.04
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,358.25,277.67
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,300.71,227.51
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,246.57,179.59
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,191.76,132.05
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,142.6,91.18
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,96.33,57.5
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,56.99,35.41
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,37.34,26.7
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,29.09,17.64
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,17.98,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,3.81,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,9.01,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,14.41,6.07
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,17.62,9.7
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,23.36,12.75
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,29.4,18.05
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,29.69,19.78
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,36.68,25.74
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,43.67,31.62
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,66.53,50.81
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,89.28,69.63
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,114.29,90.1
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,139.56,110.5
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,196.98,156.98
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,256.26,204.24
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,329.46,262.15
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,411.69,325.97
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,432.67,341.01
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,452.81,355.47
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,437.52,342.25
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,424.99,331.12
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,438.53,340.85
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,451.75,350.22
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,529.1,408.92
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,600.8,462.22
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,759.52,584.37
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,910.02,696.23
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,966.26,733.7
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,1018.61,768.61
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,955.64,724.75
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,887.84,676.61
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,841.91,643.77
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,793.93,609.01
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,904.36,690.7
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,992.79,750.35
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,968.85,733.59
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,941.68,715.6
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,909.23,694.42
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,873.97,671.21
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,833.97,644.37
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,791.68,615.68
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,745.5,583.89
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,697.68,550.49
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,647.19,512.57
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,595.73,472.86
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,540.16,428.86
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,484.62,383.46
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,425.91,334.1
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,368.94,284.69
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,309.99,232.75
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,253.77,182.36
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,197.64,132.89
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,143.91,87.59
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,93.57,50.69
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,50.6,27.82
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,31.11,21.25
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,26.09,15.15
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,17.2,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,8.58,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,8.58,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,16.59,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,25.01,14.59
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,25.92,16.92
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,37.08,20.08
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,54.18,34.66
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,53.0,39.63
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,69.97,53.99
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,86.99,68.14
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,121.97,96.78
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,158.25,126.07
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,204.47,162.89
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,253.94,201.88
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,311.66,246.91
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,372.11,293.27
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,465.06,364.98
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,573.23,445.48
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,576.55,444.38
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,566.0,433.82
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,562.26,428.34
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,546.92,414.38
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,564.18,426.41
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,580.62,437.5
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,570.41,428.96
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,558.43,419.38
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,600.77,451.32
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,643.7,483.03
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,710.15,531.34
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,768.04,573.12
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,891.42,665.05
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,988.59,731.35
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,1006.82,744.37
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,1020.15,755.02
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,1004.55,745.91
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,985.47,734.75
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,962.1,720.69
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,935.48,704.36
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,903.49,683.92
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,868.63,661.38
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,829.38,635.69
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,787.72,608.03
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,741.47,576.4
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,693.58,543.2
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,642.32,504.86
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,590.07,464.56
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,529.05,416.64
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,469.63,368.67
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,412.09,320.82
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,355.83,272.6
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,301.74,224.84
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,248.57,176.94
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,192.14,127.57
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,140.38,84.19
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,89.45,46.85
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,47.38,24.79
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,28.39,18.78
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,24.16,13.48
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,16.21,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,8.58,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.77,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,16.63,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,28.35,16.94
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,41.49,30.13
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,58.46,42.11
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,74.98,54.96
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,91.23,68.52
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,86.12,65.82
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,75.47,58.08
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,107.53,84.37
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,141.54,112.01
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,129.23,101.68
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,116.43,91.05
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,151.39,119.38
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,187.13,147.88
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,231.72,183.01
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,277.37,218.41
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,246.75,193.38
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,210.55,163.99
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,208.78,162.25
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,206.93,160.41
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,369.0,288.19
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,526.9,407.48
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,658.08,505.44
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,794.39,604.17
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,870.55,660.92
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,947.7,716.0
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,952.79,719.08
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,954.84,720.71
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,977.43,736.62
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,994.51,748.96
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,993.93,749.62
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,989.7,747.98
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,976.85,740.76
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,960.25,730.97
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,936.93,716.13
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,910.48,699.04
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,879.35,678.92
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,845.49,656.68
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,806.07,630.03
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,764.48,601.48
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,709.03,561.65
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,656.98,522.51
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,594.61,474.66
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,536.04,428.73
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,496.77,397.46
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,453.24,361.32
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,402.53,317.76
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,351.08,272.29
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,294.45,221.91
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,240.47,173.3
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,185.15,124.36
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,135.51,82.2
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,88.11,47.72
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,48.65,26.81
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,30.2,20.29
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,25.15,14.17
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,16.75,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,8.58,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,7.63,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,15.76,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,24.24,13.57
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,28.48,18.99
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,48.66,25.29
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,77.52,44.95
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,85.83,58.05
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,102.27,76.82
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,104.57,82.6
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,134.05,106.6
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,165.02,131.64
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,205.4,164.1
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,248.09,198.2
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,269.8,215.18
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,291.43,231.92
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,296.75,235.34
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,300.5,237.4
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,344.19,271.42
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,389.45,306.24
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,453.74,355.81
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,514.86,402.33
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,571.96,445.84
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,638.43,495.65
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,647.78,501.31
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,647.88,500.54
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,778.3,602.16
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,899.08,694.13
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,949.3,729.03
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,995.54,760.76
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,996.12,761.54
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,984.68,754.3
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,906.63,698.01
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,821.61,632.02
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,861.92,666.45
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,897.6,696.78
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,898.66,699.35
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,890.41,694.98
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,828.38,651.4
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,764.54,603.38
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,778.73,618.39
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,778.83,620.08
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,733.25,586.95
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,686.06,552.46
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,631.61,510.56
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,577.46,467.65
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,516.08,417.22
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,457.1,367.71
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,409.06,325.87
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,358.46,280.35
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,303.28,230.14
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,249.5,180.52
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,193.54,130.34
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,141.9,86.11
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,90.78,48.11
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,48.7,25.86
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,28.92,19.33
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,24.24,13.5
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,16.29,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,8.58,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,8.58,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,15.84,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,23.34,12.72
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,28.07,18.65
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,47.35,25.05
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,90.57,49.43
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,136.8,84.9
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,187.92,127.0
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,248.83,179.81
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,304.21,230.2
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,362.04,282.01
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,418.1,331.38
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,475.66,380.51
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,530.39,426.12
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,585.12,470.41
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,636.84,511.08
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,687.67,549.92
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,735.04,583.36
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,780.8,615.16
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,822.3,643.61
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,861.5,670.15
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,897.26,694.17
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,930.31,716.13
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,958.07,734.31
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,982.7,750.31
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,1002.64,763.08
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,1019.17,773.58
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,1030.21,781.01
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,1037.66,786.15
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,1039.55,787.77
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,1037.78,787.05
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,1030.42,782.89
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,1019.49,776.38
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,1004.01,767.08
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,985.06,755.39
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,960.83,739.5
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,933.41,721.33
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,901.16,700.24
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,866.12,676.94
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,825.94,649.42
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,783.51,619.97
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,738.46,587.83
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,691.75,554.11
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,640.99,515.61
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,589.28,475.03
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,534.22,430.2
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,479.14,384.06
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,421.26,334.37
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,364.97,284.6
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,306.5,232.12
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,250.59,181.19
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,194.57,131.13
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,143.05,87.11
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,91.35,48.62
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,48.8,25.94
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,28.95,19.37
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,24.28,13.47
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,16.33,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,8.58,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,8.58,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,16.45,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,24.41,13.35
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,28.6,19.07
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,46.64,24.87
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,88.97,50.14
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,129.17,82.62
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,167.99,120.16
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,198.03,150.44
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,232.76,182.04
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,263.36,209.02
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,341.46,271.71
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,440.58,351.73
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,510.12,408.03
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,586.46,468.66
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,637.46,507.78
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,687.47,544.79
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,734.78,577.45
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,780.42,608.4
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,821.65,635.89
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,860.57,661.47
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,895.23,684.1
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,927.09,704.66
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,954.16,721.71
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,978.01,736.55
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,997.49,749.89
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,1013.55,761.01
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,1025.13,768.9
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,1033.13,774.51
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,1034.52,776.26
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,1032.28,776.0
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,1025.98,773.93
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,1016.11,769.42
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,1000.69,760.66
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,981.8,749.48
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,958.14,734.9
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,931.26,717.94
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,900.05,697.45
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,866.01,674.78
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,826.59,648.2
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,784.82,619.54
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,739.22,587.0
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,691.94,552.88
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,641.44,514.62
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,589.94,474.15
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,534.79,429.15
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,479.53,382.8
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,422.72,334.04
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,365.63,283.73
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,306.79,231.0
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,250.52,179.88
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,194.23,129.74
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,142.36,85.6
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,90.27,47.08
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,47.29,24.33
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,27.63,18.07
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,23.36,12.54
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,15.87,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,8.58,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,8.58,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,17.63,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,22.59,11.73
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,26.47,17.23
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,46.93,24.81
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,91.1,47.41
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,142.38,85.01
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,194.96,129.93
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,251.72,180.76
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,308.58,232.5
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,369.13,286.55
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,426.75,337.06
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,485.31,386.75
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,541.11,432.82
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,596.79,477.32
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,649.22,518.25
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,700.57,556.84
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,748.54,590.35
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,794.62,622.04
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,836.38,650.69
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,875.54,677.27
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,910.6,701.63
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,942.84,723.99
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,970.72,742.97
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,995.37,759.75
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,1015.21,773.94
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,1031.54,785.83
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,1042.3,793.82
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,1049.41,799.44
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,1050.87,802.07
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,1048.64,802.23
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,1041.76,798.73
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,1031.24,792.75
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,1015.65,783.26
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,996.54,771.31
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,972.12,755.4
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,944.44,737.1
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,912.33,715.56
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,877.35,691.78
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,837.54,664.25
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,795.37,634.69
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,749.23,601.21
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,701.37,566.11
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,649.47,526.22
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,596.72,484.25
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,541.27,438.45
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,485.81,391.42
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,426.86,340.45
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,369.44,289.38
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,311.12,236.56
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,255.23,185.25
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,198.07,133.8
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,145.07,88.16
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,92.27,48.7
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,48.58,25.38
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,28.14,18.65
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,23.42,12.59
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,15.93,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,8.58,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
