Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,280.5,211.98
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,228.43,166.17
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,176.58,121.48
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,130.36,83.24
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,86.26,51.0
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,49.17,29.69
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,30.9,20.58
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,22.06,8.82
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,15.25,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,8.58,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,12.73,0.26
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,20.45,11.5
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,29.16,18.02
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,46.35,31.57
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,60.08,43.86
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,90.01,69.1
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,120.24,94.28
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,153.93,121.28
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,190.44,150.42
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,214.75,169.76
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,239.05,188.75
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,259.82,204.61
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,280.19,219.87
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,306.21,239.41
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,332.49,258.88
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,372.31,288.74
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,413.45,319.17
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,482.95,371.34
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,550.2,420.87
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,597.38,455.4
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,639.33,486.12
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,613.76,465.87
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,576.35,437.58
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,576.67,437.31
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,575.55,435.74
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,564.41,427.23
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,552.26,418.05
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,653.73,495.63
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,754.31,570.06
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,720.08,543.97
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,676.29,512.1
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,732.95,556.64
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,777.47,591.6
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,787.84,601.13
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,792.86,606.14
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,812.63,620.82
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,823.16,629.02
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,785.8,603.92
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,746.25,577.4
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,702.17,547.12
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,658.79,516.39
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,608.94,479.61
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,558.33,441.23
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,505.55,399.81
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,452.93,357.22
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,397.12,310.86
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,342.66,264.18
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,285.75,214.63
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,233.1,167.88
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,175.77,118.92
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,125.95,78.26
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,82.8,46.64
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,46.51,26.79
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,26.94,17.16
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,17.98,5.65
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,13.34,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,14.3,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,20.95,2.71
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,25.62,15.72
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,34.77,20.35
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,64.81,38.74
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,85.32,58.03
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,113.23,84.83
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,131.79,103.28
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,159.39,125.74
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,188.44,149.16
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,219.54,173.99
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,251.99,199.62
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,306.68,242.53
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,363.15,286.24
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,407.81,320.48
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,460.56,360.4
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,485.96,379.24
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,511.2,397.94
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,508.59,393.66
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,506.98,389.96
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,533.5,409.22
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,559.76,428.04
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,597.79,457.33
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,645.92,493.5
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,698.02,533.28
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,742.8,567.71
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,864.77,658.3
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,970.63,730.13
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,987.71,741.41
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,1001.23,751.13
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,994.85,747.58
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,985.02,741.91
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,969.8,732.49
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,951.26,720.88
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,927.57,705.61
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,900.81,688.21
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,870.36,668.3
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,837.23,646.4
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,798.74,620.49
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,758.01,592.72
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,713.45,561.57
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,667.43,529.0
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,617.73,491.37
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,567.21,452.08
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,513.47,409.09
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,459.18,364.44
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,402.75,316.8
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,347.72,268.97
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,291.13,218.98
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,237.48,170.86
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,181.61,121.9
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,132.32,80.49
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,84.16,45.4
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,43.92,23.91
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,27.08,17.21
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,21.45,7.13
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,15.25,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,8.1,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,10.87,0.0
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,17.5,8.95
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,27.65,15.21
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,37.42,18.14
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,36.43,19.57
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,44.4,29.46
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,43.66,31.48
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,58.59,43.95
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,73.54,56.26
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,85.66,66.06
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,97.8,75.77
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,113.27,88.1
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,128.8,100.34
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,149.9,116.98
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,171.29,133.67
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,209.6,163.69
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,248.63,193.83
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,296.4,230.4
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,340.44,263.57
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,382.49,295.07
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,425.29,326.81
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,414.94,318.27
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,403.96,309.53
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,416.28,318.56
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,428.4,327.36
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,447.28,341.37
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,465.97,355.21
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,483.83,368.89
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,501.32,382.32
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,488.63,373.2
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,475.63,363.97
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,455.4,349.37
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,435.11,334.72
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,531.99,413.3
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,612.55,478.16
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,746.94,584.73
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,852.2,661.89
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,813.21,635.08
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,771.97,607.13
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,716.86,567.85
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,664.68,529.4
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,622.72,498.27
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,576.86,463.0
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,496.93,398.7
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,423.88,338.96
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,339.13,269.63
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,269.47,212.32
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,202.69,157.03
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,144.02,108.72
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,106.78,76.1
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,69.46,43.78
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,53.82,30.08
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,33.11,17.55
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,21.0,12.09
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,15.58,3.05
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,10.01,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,4.29,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,8.33,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,17.62,8.94
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,26.92,17.75
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,43.2,30.73
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,59.32,44.51
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,76.53,58.19
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,96.74,74.52
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,136.35,107.35
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,177.75,141.26
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,160.68,127.5
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,138.43,109.1
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,144.76,113.89
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,150.61,118.15
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,161.84,126.82
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,173.2,135.53
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,184.55,144.25
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,196.05,153.05
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,217.53,169.73
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,239.26,186.47
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,259.32,201.79
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,279.52,217.15
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,302.24,234.43
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,325.07,251.71
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,361.32,279.2
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,389.58,300.44
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,421.35,324.35
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,453.09,348.1
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,447.74,343.86
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,442.06,339.55
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,456.67,350.92
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,470.82,361.9
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,483.33,371.69
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,495.17,381.0
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,577.85,447.55
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,644.08,500.63
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,764.82,595.93
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,856.46,662.04
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,817.29,635.01
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,775.88,606.91
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,714.21,563.22
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,655.98,520.7
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,577.09,460.38
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,503.52,402.86
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,451.77,361.36
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,402.31,320.7
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,369.14,291.84
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,330.85,257.25
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,284.27,215.02
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,236.73,171.07
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,177.14,120.68
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,127.58,81.06
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,74.73,45.37
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,44.37,29.12
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,27.76,17.66
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,17.28,3.14
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,13.34,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,5.72,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,9.3,0.0
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,17.19,8.53
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,27.87,18.59
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,42.91,22.97
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,47.74,28.81
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,60.59,42.98
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,63.26,47.99
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,79.44,61.42
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,95.71,74.73
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,99.1,77.22
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,102.46,79.66
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,120.55,94.15
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,138.78,108.6
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,159.98,125.33
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,181.46,142.14
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,210.73,165.06
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,240.5,188.15
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,283.16,221.12
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,333.41,259.46
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,353.13,274.04
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,372.92,288.71
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,413.55,320.67
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,464.82,360.22
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,502.35,389.46
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,549.37,425.47
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,520.92,401.6
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,489.61,375.83
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,537.06,413.06
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,573.68,441.9
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,570.47,439.91
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,566.46,437.51
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,535.82,413.89
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,496.37,383.7
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,563.06,439.38
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,613.79,482.27
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,714.88,563.7
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,795.67,625.63
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,756.04,597.51
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,714.67,568.42
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,672.64,538.06
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,629.25,504.91
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,565.64,455.15
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,505.97,407.66
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,333.32,268.8
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,182.79,145.64
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,161.77,128.82
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,132.56,103.51
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,147.64,112.78
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,152.6,111.73
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,68.3,45.25
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,7.41,0.66
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,6.48,0.0
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,5.55,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,5.68,0.0
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,5.22,0.0
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,5.24,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,5.72,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,9.31,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,15.53,7.08
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,23.98,15.2
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,32.79,15.2
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,32.98,16.73
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,38.16,24.2
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,34.35,23.59
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,46.93,34.17
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,59.53,44.63
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,66.08,49.9
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,72.63,55.13
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,85.74,65.74
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,98.86,76.24
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,111.09,85.92
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,123.37,95.56
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,139.72,108.46
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,156.22,121.38
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,186.75,145.43
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,217.68,169.53
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,234.23,182.23
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,250.92,195.03
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,248.06,192.57
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,245.12,190.12
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,251.73,195.24
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,258.3,200.33
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,278.38,215.86
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,298.45,231.33
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,305.34,236.71
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,312.13,242.08
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,386.02,299.41
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,450.97,349.1
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,416.83,323.27
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,382.86,297.68
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,406.03,318.61
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,424.25,335.46
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,517.97,411.67
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,596.5,474.71
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,564.05,450.42
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,534.15,428.16
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,549.41,441.1
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,554.19,445.49
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,532.19,428.52
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,506.36,408.02
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,418.74,337.39
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,345.29,277.43
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,306.11,244.64
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,268.26,212.24
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,239.97,186.05
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,207.16,154.91
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,162.23,115.4
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,119.75,79.19
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,78.99,48.69
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,44.67,27.86
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,28.74,18.42
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,19.01,1.56
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,13.82,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,5.72,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,9.33,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,14.9,6.48
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,20.92,12.53
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,30.03,14.65
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,29.97,16.23
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,38.81,25.74
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,40.87,29.17
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,52.99,39.35
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,65.13,49.43
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,71.68,54.71
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,78.24,59.95
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,90.4,69.79
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,102.6,79.57
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,114.85,89.31
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,127.14,99.01
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,135.12,105.22
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,143.16,111.47
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,161.41,125.96
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,179.9,140.55
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,196.77,153.77
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,213.77,167.03
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,216.99,169.39
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,220.2,171.78
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,230.1,179.47
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,240.01,187.14
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,263.89,205.78
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,287.8,224.35
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,306.86,239.14
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,325.84,253.87
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,354.16,275.85
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,373.22,290.67
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,376.46,293.37
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,379.46,295.96
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,485.78,383.35
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,575.84,456.39
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,742.38,587.82
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,878.66,687.39
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,838.58,658.8
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,796.14,629.28
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,749.12,595.97
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,700.51,561.12
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,647.82,520.76
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,594.39,478.72
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,537.84,433.03
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,480.6,385.45
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,421.03,334.57
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,362.95,283.51
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,303.27,230.37
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,245.24,178.01
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,178.58,121.36
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,123.03,76.69
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,72.2,40.85
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,35.44,20.4
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,21.53,12.32
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,13.28,0.0
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,3.34,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,6.56,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,14.19,5.82
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,21.96,13.46
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,26.33,15.43
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,29.02,18.19
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,41.88,29.72
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,52.99,39.58
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,67.93,52.11
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,82.79,64.4
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,93.55,73.11
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,104.34,81.77
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,117.97,92.66
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,131.66,103.48
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,148.72,117.0
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,165.98,130.57
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,183.23,144.05
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,200.73,157.64
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,231.23,181.4
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,262.11,205.19
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,290.4,226.78
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,318.97,248.44
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,323.68,251.61
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,328.26,254.8
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,362.92,281.11
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,389.25,300.88
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,532.35,413.3
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,676.44,522.18
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,608.59,469.57
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,529.84,409.38
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,486.16,375.37
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,432.65,333.51
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,413.11,319.27
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,393.53,304.81
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,473.93,371.25
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,546.08,430.06
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,697.05,548.08
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,817.04,637.79
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,801.84,627.64
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,781.58,614.69
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,702.12,556.96
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,627.72,500.33
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,567.08,453.94
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,508.45,408.05
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,449.07,360.64
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,390.33,312.81
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,361.6,287.56
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,326.99,256.28
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,254.55,196.05
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,196.72,148.66
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,162.82,116.63
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,124.44,81.4
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,81.99,50.2
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,46.96,29.78
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,28.82,18.23
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,17.49,0.0
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,6.2,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,11.06,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,23.33,13.01
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,37.6,26.98
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,57.78,36.24
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,70.13,48.3
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,88.57,66.77
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,98.86,77.87
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,139.6,111.17
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,183.95,147.35
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,207.62,166.65
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,231.2,185.56
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,265.66,213.02
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,301.49,241.22
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,316.9,252.68
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,331.12,263.05
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,359.63,284.77
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,388.53,306.53
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,426.5,335.27
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,465.38,364.36
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,497.24,387.68
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,521.5,405.27
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,512.21,397.47
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,510.4,395.34
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,506.94,392.31
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,502.79,388.81
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,486.35,376.2
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,469.34,363.22
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,509.42,394.21
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,559.55,432.06
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,545.38,421.62
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,530.64,411.06
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,494.03,383.47
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,467.78,363.48
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,414.29,323.22
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,361.51,283.07
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,366.95,287.81
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,372.0,292.09
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,334.34,263.22
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,297.34,234.71
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,270.52,214.44
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,243.18,193.49
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,351.81,283.85
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,437.79,353.24
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,390.94,316.49
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,339.56,274.77
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,350.41,280.25
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,349.9,274.18
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,287.5,219.0
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,231.43,168.91
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,141.6,97.47
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,75.51,48.99
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,52.96,30.68
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,29.56,16.24
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,19.19,10.2
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,13.32,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,8.1,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,9.05,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,15.14,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,24.67,13.84
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,36.37,25.88
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,47.48,26.07
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,46.31,27.51
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,55.44,38.7
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,53.92,40.37
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,73.46,56.77
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,92.96,72.91
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,109.33,86.22
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,125.79,99.44
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,142.19,112.51
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,158.82,125.63
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,175.98,139.07
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,193.39,152.61
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,214.13,168.77
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,235.19,185.05
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,267.28,209.95
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,299.84,234.96
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,331.72,259.19
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,357.19,278.35
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,357.65,278.25
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,357.86,278.08
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,367.77,285.52
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,377.58,292.87
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,404.37,313.17
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,431.11,333.27
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,437.86,338.38
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,444.31,343.38
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,455.94,352.41
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,467.15,361.14
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,450.33,348.67
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,433.35,336.18
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,508.66,398.62
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,584.82,460.09
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,634.27,499.04
