Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,677.27,532.9
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,675.44,533.2
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,665.39,527.49
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,679.74,540.47
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,681.76,543.51
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,627.49,502.17
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,573.42,460.22
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,514.93,413.63
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,458.25,367.14
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,397.97,316.52
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,341.09,267.52
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,282.71,216.64
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,229.17,169.49
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,173.15,121.78
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,126.56,83.95
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,82.27,51.5
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,46.65,30.32
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,28.52,17.68
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,15.88,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,6.67,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,13.34,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,20.15,10.05
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,29.65,20.05
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,39.34,22.87
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,43.04,27.09
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,71.24,50.32
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,102.82,76.96
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,122.01,94.18
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,141.14,111.13
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,128.42,101.79
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,105.29,82.57
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,114.25,89.66
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,123.25,96.68
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,135.41,106.25
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,147.66,115.82
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,158.36,124.11
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,169.21,132.49
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,186.79,146.24
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,204.57,160.04
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,222.08,173.55
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,239.71,187.09
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,231.49,180.41
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,223.2,173.77
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,228.79,178.05
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,234.35,182.3
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,256.8,199.76
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,279.28,217.12
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,291.03,226.25
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,302.68,235.37
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,297.17,231.21
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,291.57,227.05
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,291.72,227.42
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,291.76,227.72
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,420.04,332.42
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,525.81,417.22
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,700.54,554.91
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,845.53,661.87
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,806.75,634.37
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,769.28,608.76
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,722.53,575.58
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,674.5,540.14
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,623.05,501.37
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,570.78,460.77
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,515.16,415.68
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,459.94,369.66
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,400.56,319.16
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,343.92,269.56
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,285.72,217.85
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,231.16,168.73
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,175.55,119.94
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,125.71,78.27
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,79.2,44.8
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,41.62,25.19
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,25.8,15.25
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,16.73,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,5.24,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,10.48,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,15.4,6.13
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,22.42,13.76
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,37.64,20.29
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,51.25,30.86
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,58.61,40.99
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,54.86,41.16
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,69.31,53.27
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,83.72,65.15
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,91.23,71.15
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,98.76,77.09
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,112.39,88.0
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,126.08,98.85
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,141.87,111.33
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,157.82,123.83
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,175.96,138.1
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,194.37,152.51
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,221.1,173.4
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,248.15,194.36
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,275.92,215.77
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,303.97,237.26
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,298.41,232.64
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,292.7,228.03
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,295.1,229.76
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,297.4,231.43
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,307.91,239.49
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,318.35,247.51
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,319.9,248.67
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,321.33,249.8
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,311.87,242.59
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,302.34,235.35
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,310.74,242.08
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,319.01,248.69
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,448.21,354.05
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,552.88,438.04
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,725.54,573.35
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,867.67,676.91
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,827.44,648.39
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,784.83,619.02
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,737.25,585.44
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,688.11,550.32
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,635.93,511.01
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,583.02,469.68
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,526.98,424.51
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,470.38,377.49
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,410.15,326.03
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,351.65,274.56
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,291.54,221.02
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,235.11,170.02
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,176.72,118.68
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,126.02,76.37
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,77.46,41.97
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,38.81,22.85
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,25.06,14.39
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,15.95,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,13.34,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,15.84,6.23
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,20.09,11.73
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,33.84,16.58
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,44.72,25.14
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,48.97,32.75
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,41.8,30.13
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,53.92,40.36
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,66.07,50.48
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,74.95,57.72
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,83.84,64.89
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,94.15,73.19
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,104.49,81.44
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,116.29,90.83
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,128.13,100.18
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,147.25,115.46
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,166.58,130.8
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,196.32,154.41
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,226.45,178.13
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,253.12,198.97
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,280.06,219.88
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,312.46,244.95
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,354.32,277.08
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,393.28,306.98
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,432.52,336.88
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,592.19,464.28
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,744.31,581.56
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,794.59,618.49
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,844.59,655.33
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,945.93,730.46
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,1038.82,795.36
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,1023.13,784.28
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,1003.83,771.52
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,979.98,755.65
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,952.7,737.4
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,919.17,714.35
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,882.74,689.2
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,841.95,661.23
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,798.79,631.31
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,750.77,597.36
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,701.08,561.79
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,647.66,521.1
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,593.67,478.5
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,536.03,431.96
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,477.88,383.61
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,416.97,331.61
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,357.88,279.63
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,296.98,225.32
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,238.44,172.53
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,179.37,120.87
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,127.32,77.77
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,78.35,43.28
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,40.07,24.34
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,25.73,14.59
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,15.15,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,7.63,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,18.4,7.79
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,29.61,19.89
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,44.12,28.69
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,59.34,41.04
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,67.86,50.44
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,70.53,54.5
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,87.24,68.47
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,104.07,82.3
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,121.62,96.53
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,139.44,110.81
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,166.61,132.56
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,194.41,154.53
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,219.0,173.67
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,244.1,193.0
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,295.44,233.05
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,344.17,270.41
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,407.13,318.58
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,480.55,373.56
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,519.17,401.36
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,558.53,429.5
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,576.68,441.62
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,594.16,453.33
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,581.99,443.39
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,568.33,432.54
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,562.71,428.01
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,545.47,415.16
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,516.4,393.85
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,486.86,372.05
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,498.83,381.78
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,510.21,390.91
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,665.08,512.15
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,801.7,616.11
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,856.17,658.55
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,899.75,691.45
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,866.58,669.5
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,831.13,646.35
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,791.62,620.38
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,750.25,592.15
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,702.71,557.09
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,654.35,520.76
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,604.81,483.87
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,554.44,445.17
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,501.07,402.41
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,447.67,358.41
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,391.43,310.89
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,336.32,263.01
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,278.53,212.37
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,224.58,164.51
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,170.99,118.02
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,123.22,78.56
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,75.84,44.54
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,39.16,24.44
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,24.71,13.34
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,16.2,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,11.44,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,24.25,11.5
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,37.93,26.94
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,59.76,38.88
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,81.55,55.85
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,90.88,67.9
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,88.28,69.31
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,107.85,85.54
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,127.69,101.72
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,140.57,111.93
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,153.52,122.06
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,173.77,138.04
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,194.46,154.22
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,225.25,178.39
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,261.48,206.57
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,287.33,226.19
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,313.57,245.97
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,341.89,267.25
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,370.62,288.67
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,407.42,316.36
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,444.9,344.3
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,493.04,380.48
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,551.9,424.05
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,584.43,449.04
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,617.3,474.39
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,609.2,468.61
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,600.06,462.26
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,699.22,539.37
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,796.78,613.58
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,920.56,709.32
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,1020.81,780.2
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,1015.55,777.26
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,1005.59,771.81
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,980.44,755.92
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,952.04,737.73
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,918.25,715.41
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,881.63,690.87
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,840.35,662.45
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,796.83,632.11
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,747.8,597.0
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,697.18,560.33
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,643.29,518.68
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,590.2,476.49
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,530.82,428.06
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,472.46,379.17
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,409.93,325.81
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,349.17,272.66
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,288.36,218.67
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,231.76,167.89
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,174.57,118.24
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,124.49,77.18
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,76.96,43.56
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,38.95,27.84
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,24.81,12.97
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,18.11,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,8.58,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,13.11,3.26
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,18.93,10.59
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,32.09,15.77
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,44.09,24.7
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,50.9,34.37
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,46.46,34.01
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,61.39,46.59
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,76.31,58.99
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,87.99,68.51
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,99.71,77.96
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,118.32,92.97
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,137.07,107.93
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,160.07,126.23
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,183.42,144.63
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,205.93,162.24
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,228.8,180.02
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,246.07,193.15
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,263.46,206.32
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,289.01,225.88
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,314.81,245.48
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,351.77,273.49
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,380.89,295.29
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,394.5,305.31
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,408.02,315.32
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,414.27,319.87
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,420.29,324.32
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,432.65,333.62
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,444.72,342.7
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,452.85,348.98
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,460.57,355.02
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,483.08,372.68
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,504.64,389.54
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,609.55,472.8
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,695.92,540.52
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,800.89,623.41
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,876.46,678.26
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,836.2,650.71
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,793.56,622.23
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,745.23,588.48
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,695.43,552.95
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,643.42,513.9
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,588.35,471.38
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,529.6,424.31
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,471.42,376.27
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,410.28,324.4
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,351.35,272.97
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,288.46,217.68
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,231.26,166.73
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,172.65,116.38
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,122.07,75.4
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,74.7,42.45
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,36.86,25.99
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,23.61,11.52
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,15.25,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,7.63,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,17.18,5.5
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,27.17,17.67
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,45.63,29.8
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,66.7,46.52
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,77.63,58.38
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,81.69,64.01
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,103.61,82.26
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,125.89,100.51
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,150.36,120.2
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,175.74,140.4
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,210.72,168.12
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,244.93,194.82
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,285.53,226.33
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,327.83,258.68
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,363.43,285.32
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,399.95,312.34
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,446.32,346.58
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,486.82,376.03
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,527.03,405.21
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,567.98,434.64
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,590.15,450.16
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,612.16,465.62
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,670.51,508.96
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,719.86,545.43
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,692.38,524.21
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,652.25,494.49
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,605.41,459.21
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,546.64,414.96
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,573.75,435.76
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,588.88,447.57
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,605.99,461.56
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,621.49,474.41
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,664.05,509.54
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,699.97,539.45
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,787.62,609.37
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,853.33,658.7
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,816.51,633.96
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,776.86,607.56
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,728.16,573.48
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,678.23,536.94
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,626.39,498.72
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,573.62,458.56
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,516.16,412.78
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,459.16,366.05
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,396.15,313.35
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,336.83,262.39
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,276.38,209.91
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,221.76,162.14
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,162.95,112.95
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,115.63,75.67
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,71.78,44.23
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,37.29,26.31
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,23.22,10.54
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,12.39,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,11.44,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,22.26,7.92
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,34.1,23.52
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,61.11,39.92
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,92.65,63.78
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,124.39,91.74
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,154.78,119.1
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,172.5,136.38
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,183.72,147.11
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,199.11,160.05
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,212.27,170.56
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,237.07,190.37
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,263.85,211.64
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,263.38,210.15
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,259.68,205.88
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,268.06,211.99
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,270.34,213.25
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,282.55,222.43
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,294.72,231.52
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,329.02,257.88
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,356.56,278.81
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,367.36,286.83
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,378.1,294.88
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,363.17,283.14
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,347.85,271.18
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,428.63,335.92
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,499.76,392.13
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,514.02,402.35
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,527.44,412.2
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,485.29,378.09
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,432.72,336.16
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,429.06,333.73
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,425.1,330.92
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,493.73,386.86
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,555.8,436.67
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,692.13,543.16
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,808.09,631.45
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,770.4,604.17
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,730.76,576.07
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,683.35,541.25
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,635.46,505.48
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,586.54,468.63
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,537.04,430.39
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,481.01,386.07
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,428.31,343.11
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,373.2,297.07
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,319.96,251.4
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,263.38,202.5
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,211.04,156.82
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,159.08,112.39
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,112.98,74.67
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,66.22,41.35
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,33.45,23.01
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,20.36,7.77
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,8.58,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,12.39,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,21.78,6.56
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,32.63,22.12
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,61.21,37.41
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,91.12,60.17
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,113.17,83.74
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,121.1,95.06
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,149.19,118.38
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,178.76,142.66
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,212.55,170.06
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,248.17,198.59
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,296.63,236.84
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,344.83,274.22
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,381.96,302.28
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,419.83,330.45
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,458.63,359.33
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,498.84,388.85
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,570.0,441.9
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,638.56,491.9
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,770.28,588.87
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,901.13,679.51
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,901.14,676.93
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,896.23,672.62
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,881.57,661.94
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,862.36,647.76
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,907.2,680.04
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,949.75,708.58
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,955.47,712.81
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,958.17,715.5
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,904.82,679.55
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,847.92,639.87
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,755.22,572.93
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,656.02,500.02
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,674.54,517.41
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,697.75,537.01
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,776.99,599.57
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,840.27,647.85
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,798.8,619.87
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,755.61,590.93
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,707.27,555.99
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,658.1,519.73
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,604.68,480.67
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,551.49,440.47
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,493.9,394.86
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,437.73,349.14
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,378.92,300.22
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,323.08,252.53
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,263.43,201.16
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,210.57,155.02
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,158.29,110.48
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,112.52,73.4
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,68.84,42.09
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,34.05,23.33
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,21.71,7.51
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,11.44,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,8.58,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,19.31,4.09
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,30.99,20.67
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,63.34,39.93
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,104.24,69.64
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,143.71,102.77
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,185.2,138.82
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,230.4,177.82
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,278.24,218.49
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,325.49,257.92
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,374.39,297.61
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,404.93,321.97
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,435.96,345.7
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,475.96,375.7
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,515.35,404.44
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,585.55,456.5
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,654.48,506.37
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,688.64,529.23
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,721.36,550.98
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,732.4,556.3
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,738.85,558.52
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,771.55,580.97
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,803.6,602.51
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,877.86,655.55
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,951.9,705.74
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,977.75,722.35
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,994.18,733.35
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,1008.11,743.05
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,1018.63,750.63
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,1008.7,745.13
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,995.54,737.74
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,930.29,695.73
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,857.94,645.81
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,790.45,598.88
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,725.9,552.91
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,789.85,604.12
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,839.26,642.22
