Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,797.77,614.17
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,754.66,584.76
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,706.22,550.11
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,657.0,514.18
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,603.86,474.97
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,550.8,434.74
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,494.21,390.64
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,438.76,346.15
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,380.31,298.11
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,324.4,250.87
2018,8,9,17,15,516.5,108.5,3.25,18.25,298.0,264.59,199.91
2018,8,9,17,30,476.0,98.0,3.2,17.9,248.0,211.33,153.88
2018,8,9,17,45,424.5,85.0,3.2,17.5,200.5,158.28,109.04
2018,8,9,18,0,373.0,72.0,3.2,17.1,153.0,111.35,71.24
2018,8,9,18,15,283.5,56.5,3.25,16.85,108.5,66.11,39.73
2018,8,9,18,30,194.0,41.0,3.3,16.6,64.0,31.97,21.31
2018,8,9,18,45,123.5,26.0,3.3,16.3,38.0,20.53,5.37
2018,8,9,19,0,53.0,11.0,3.3,16.0,12.0,10.48,0.0
2018,8,9,19,15,26.5,5.5,3.25,15.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.0,2.1,14.45,5.5,0.0,0.0
2018,8,10,5,30,65.0,10.0,2.2,14.7,11.0,9.53,0.0
2018,8,10,5,45,153.0,23.0,2.25,14.9,37.0,18.14,2.2
2018,8,10,6,0,241.0,36.0,2.3,15.1,63.0,27.89,17.88
2018,8,10,6,15,218.0,50.0,2.3,15.25,84.0,55.33,33.51
2018,8,10,6,30,195.0,64.0,2.3,15.4,105.0,81.45,54.59
2018,8,10,6,45,120.5,89.5,2.25,15.6,117.0,104.48,77.69
2018,8,10,7,0,46.0,115.0,2.2,15.8,129.0,117.52,92.07
2018,8,10,7,15,62.0,138.5,2.25,16.05,161.5,147.81,117.03
2018,8,10,7,30,78.0,162.0,2.3,16.3,194.0,180.2,143.53
2018,8,10,7,45,92.0,184.5,2.3,16.55,227.0,212.81,169.93
2018,8,10,8,0,106.0,207.0,2.3,16.8,260.0,250.28,199.88
2018,8,10,8,15,95.5,228.5,2.35,17.1,280.0,268.81,214.19
2018,8,10,8,30,85.0,250.0,2.4,17.4,300.0,289.4,229.76
2018,8,10,8,45,80.5,268.5,2.45,17.65,319.0,309.71,244.94
2018,8,10,9,0,76.0,287.0,2.5,17.9,338.0,329.47,259.45
2018,8,10,9,15,87.0,310.5,2.55,18.05,372.0,364.97,286.32
2018,8,10,9,30,98.0,334.0,2.6,18.2,406.0,401.35,313.49
2018,8,10,9,45,169.5,345.0,2.65,18.35,477.0,482.61,375.71
2018,8,10,10,0,241.0,356.0,2.7,18.5,548.0,569.85,440.81
2018,8,10,10,15,257.5,375.0,2.75,18.6,587.0,613.26,471.56
2018,8,10,10,30,274.0,394.0,2.8,18.7,626.0,656.8,502.32
2018,8,10,10,45,325.0,381.5,2.85,18.8,664.0,700.2,534.16
2018,8,10,11,0,376.0,369.0,2.9,18.9,702.0,744.52,566.37
2018,8,10,11,15,381.5,367.5,2.95,18.95,710.5,756.17,574.28
2018,8,10,11,30,387.0,366.0,3.0,19.0,719.0,776.05,587.98
2018,8,10,11,45,418.5,355.0,3.1,19.1,739.5,801.25,606.52
2018,8,10,12,0,450.0,344.0,3.2,19.2,760.0,824.87,623.89
2018,8,10,12,15,430.0,347.0,3.3,19.2,744.5,808.9,612.62
2018,8,10,12,30,410.0,350.0,3.4,19.2,729.0,790.86,600.16
2018,8,10,12,45,295.5,399.5,3.5,19.2,671.5,714.34,543.16
2018,8,10,13,0,181.0,449.0,3.6,19.2,614.0,637.96,485.45
2018,8,10,13,15,204.0,429.0,3.75,19.1,612.0,636.49,486.69
2018,8,10,13,30,227.0,409.0,3.9,19.0,610.0,633.43,486.36
2018,8,10,13,45,373.5,339.5,4.05,18.95,660.5,712.19,549.01
2018,8,10,14,0,520.0,270.0,4.2,18.9,711.0,764.15,591.55
2018,8,10,14,15,620.5,220.5,4.3,18.75,728.5,789.0,613.02
2018,8,10,14,30,721.0,171.0,4.4,18.6,746.0,801.98,625.08
2018,8,10,14,45,688.5,173.5,4.55,18.45,703.0,750.79,590.08
2018,8,10,15,0,656.0,176.0,4.7,18.3,660.0,699.62,553.46
2018,8,10,15,15,645.0,169.0,4.7,18.3,622.5,655.04,520.49
2018,8,10,15,30,634.0,162.0,4.7,18.3,585.0,609.52,486.15
2018,8,10,15,45,549.5,172.0,4.75,18.0,520.0,533.22,427.17
2018,8,10,16,0,465.0,182.0,4.8,17.7,455.0,460.67,370.1
2018,8,10,16,15,469.0,165.5,4.75,17.55,420.5,420.05,337.61
2018,8,10,16,30,473.0,149.0,4.7,17.4,386.0,378.16,303.02
2018,8,10,16,45,513.0,126.0,4.65,17.25,357.5,344.05,273.33
2018,8,10,17,0,553.0,103.0,4.6,17.1,329.0,307.0,239.59
2018,8,10,17,15,562.0,89.0,4.5,16.9,291.0,261.35,197.87
2018,8,10,17,30,571.0,75.0,4.4,16.7,253.0,214.13,153.99
2018,8,10,17,45,512.5,67.0,4.3,16.5,204.5,158.73,106.29
2018,8,10,18,0,454.0,59.0,4.2,16.3,156.0,110.26,67.08
2018,8,10,18,15,368.0,49.0,3.95,16.15,113.5,65.4,36.55
2018,8,10,18,30,282.0,39.0,3.7,16.0,71.0,30.34,19.86
2018,8,10,18,45,180.5,26.0,3.5,15.9,43.0,20.63,3.62
2018,8,10,19,0,79.0,13.0,3.3,15.8,15.0,12.39,0.0
2018,8,10,19,15,39.5,6.5,3.15,15.75,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.4,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.6,10.0,8.58,0.0
2018,8,11,5,45,145.0,24.5,3.0,15.75,38.5,19.43,1.08
2018,8,11,6,0,242.0,40.0,3.1,15.9,67.0,31.2,20.45
2018,8,11,6,15,314.0,53.0,3.1,16.05,107.0,63.52,37.07
2018,8,11,6,30,386.0,66.0,3.1,16.2,147.0,105.91,66.49
2018,8,11,6,45,431.5,78.0,3.1,16.4,192.0,151.38,103.45
2018,8,11,7,0,477.0,90.0,3.1,16.6,237.0,202.24,147.1
2018,8,11,7,15,538.5,96.0,3.15,16.8,291.0,259.46,196.35
2018,8,11,7,30,600.0,102.0,3.2,17.0,345.0,321.66,249.73
2018,8,11,7,45,604.5,114.5,3.25,17.25,387.5,372.65,294.05
2018,8,11,8,0,609.0,127.0,3.3,17.5,430.0,423.28,336.68
2018,8,11,8,15,632.5,135.0,3.35,17.7,478.0,479.06,382.06
2018,8,11,8,30,656.0,143.0,3.4,17.9,526.0,536.07,427.13
2018,8,11,8,45,697.5,141.0,3.5,18.1,577.5,595.4,473.28
2018,8,11,9,0,739.0,139.0,3.6,18.3,629.0,656.87,520.0
2018,8,11,9,15,750.5,144.0,3.6,18.45,669.0,705.42,555.55
2018,8,11,9,30,762.0,149.0,3.6,18.6,709.0,750.84,587.66
2018,8,11,9,45,766.5,156.0,3.65,18.7,742.5,792.68,616.32
2018,8,11,10,0,771.0,163.0,3.7,18.8,776.0,832.32,643.18
2018,8,11,10,15,781.0,165.0,3.75,18.9,806.0,869.4,668.06
2018,8,11,10,30,791.0,167.0,3.8,19.0,836.0,904.25,691.25
2018,8,11,10,45,798.0,168.5,3.9,19.1,858.5,933.35,710.66
2018,8,11,11,0,805.0,170.0,4.0,19.2,881.0,959.68,728.21
2018,8,11,11,15,810.0,170.5,4.05,19.25,896.5,980.12,741.6
2018,8,11,11,30,815.0,171.0,4.1,19.3,912.0,997.43,752.97
2018,8,11,11,45,818.5,170.0,4.15,19.35,920.0,1008.46,760.18
2018,8,11,12,0,822.0,169.0,4.2,19.4,928.0,1016.14,765.28
2018,8,11,12,15,821.5,169.0,4.3,19.4,927.5,1017.42,766.63
2018,8,11,12,30,821.0,169.0,4.4,19.4,927.0,1015.24,765.77
2018,8,11,12,45,819.5,168.5,4.45,19.4,919.5,1008.12,761.61
2018,8,11,13,0,818.0,168.0,4.5,19.4,912.0,997.62,755.27
2018,8,11,13,15,814.0,166.5,4.55,19.35,896.5,980.31,744.51
2018,8,11,13,30,810.0,165.0,4.6,19.3,881.0,959.84,731.63
2018,8,11,13,45,804.5,162.5,4.65,19.3,858.5,933.88,714.8
2018,8,11,14,0,799.0,160.0,4.7,19.3,836.0,905.06,695.95
2018,8,11,14,15,790.5,158.0,4.7,19.2,807.0,871.4,673.51
2018,8,11,14,30,782.0,156.0,4.7,19.1,778.0,835.38,649.28
2018,8,11,14,45,770.5,152.5,4.7,19.0,742.5,793.26,620.45
2018,8,11,15,0,759.0,149.0,4.7,18.9,707.0,749.43,590.12
2018,8,11,15,15,743.5,146.0,4.7,18.9,666.5,703.32,556.62
2018,8,11,15,30,728.0,143.0,4.7,18.9,626.0,654.42,519.91
2018,8,11,15,45,708.5,138.0,4.6,18.7,581.0,600.34,478.55
2018,8,11,16,0,689.0,133.0,4.5,18.5,536.0,546.37,436.34
2018,8,11,16,15,664.0,127.5,4.45,18.35,488.0,489.37,390.77
2018,8,11,16,30,639.0,122.0,4.4,18.2,440.0,433.66,345.03
2018,8,11,16,45,606.0,115.0,4.35,18.05,390.0,374.69,295.61
2018,8,11,17,0,573.0,108.0,4.3,17.9,340.0,318.55,247.35
2018,8,11,17,15,528.5,100.0,4.25,17.65,290.5,261.06,197.58
2018,8,11,17,30,484.0,92.0,4.2,17.4,241.0,206.54,150.08
2018,8,11,17,45,424.5,80.5,4.15,17.2,193.5,153.02,104.81
2018,8,11,18,0,365.0,69.0,4.1,17.0,146.0,106.6,67.69
2018,8,11,18,15,286.5,55.0,4.1,16.8,105.0,64.05,38.13
2018,8,11,18,30,208.0,41.0,4.1,16.6,64.0,31.99,21.0
2018,8,11,18,45,123.5,25.0,4.1,16.45,37.0,19.84,0.9
2018,8,11,19,0,39.0,9.0,4.1,16.3,10.0,8.58,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.2,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.4,8.0,7.63,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.6,33.0,19.83,0.0
2018,8,12,6,0,166.0,40.0,2.9,15.8,58.0,31.18,20.32
2018,8,12,6,15,224.0,57.0,2.8,16.0,95.0,61.68,38.43
2018,8,12,6,30,282.0,74.0,2.7,16.2,132.0,100.54,66.49
2018,8,12,6,45,267.5,91.5,2.6,16.35,159.5,133.31,95.25
2018,8,12,7,0,253.0,109.0,2.5,16.5,187.0,164.26,123.44
2018,8,12,7,15,256.5,130.5,2.5,16.7,222.0,202.59,156.91
2018,8,12,7,30,260.0,152.0,2.5,16.9,257.0,241.3,190.11
2018,8,12,7,45,339.5,160.5,2.45,17.05,317.0,299.84,237.86
2018,8,12,8,0,419.0,169.0,2.4,17.2,377.0,370.9,295.09
2018,8,12,8,15,493.0,169.0,2.4,17.4,438.0,435.56,346.62
2018,8,12,8,30,567.0,169.0,2.4,17.6,499.0,506.95,402.36
2018,8,12,8,45,590.5,175.5,2.45,17.75,543.5,562.08,444.37
2018,8,12,9,0,614.0,182.0,2.5,17.9,588.0,615.08,483.98
2018,8,12,9,15,547.5,215.0,2.55,18.05,594.0,626.13,490.49
2018,8,12,9,30,481.0,248.0,2.6,18.2,600.0,633.14,493.75
2018,8,12,9,45,411.5,283.0,2.65,18.35,594.5,632.76,491.19
2018,8,12,10,0,342.0,318.0,2.7,18.5,589.0,617.8,477.99
2018,8,12,10,15,350.5,320.5,2.8,18.55,607.5,640.53,494.67
2018,8,12,10,30,359.0,323.0,2.9,18.6,626.0,662.44,510.44
2018,8,12,10,45,326.5,343.0,3.0,18.7,624.0,663.08,509.45
2018,8,12,11,0,294.0,363.0,3.1,18.8,622.0,660.91,506.56
2018,8,12,11,15,287.0,366.5,3.15,18.85,623.0,664.03,508.41
2018,8,12,11,30,280.0,370.0,3.2,18.9,624.0,665.62,509.17
2018,8,12,11,45,310.0,360.0,3.3,18.9,643.5,688.66,526.89
2018,8,12,12,0,340.0,350.0,3.4,18.9,663.0,710.68,543.74
2018,8,12,12,15,360.5,329.0,3.55,18.85,661.0,721.52,552.74
2018,8,12,12,30,381.0,308.0,3.7,18.8,659.0,719.67,553.05
2018,8,12,12,45,374.5,297.0,3.8,18.75,639.5,699.06,538.96
2018,8,12,13,0,368.0,286.0,3.9,18.7,620.0,676.79,523.69
2018,8,12,13,15,297.5,290.0,4.05,18.6,557.0,594.89,463.16
2018,8,12,13,30,227.0,294.0,4.2,18.5,494.0,525.39,410.61
2018,8,12,13,45,256.0,275.5,4.35,18.4,495.5,527.47,414.4
2018,8,12,14,0,285.0,257.0,4.5,18.3,497.0,527.2,416.1
2018,8,12,14,15,541.5,198.5,4.65,18.15,635.0,697.34,550.44
2018,8,12,14,30,798.0,140.0,4.8,18.0,773.0,832.51,651.73
2018,8,12,14,45,759.0,143.5,4.9,17.9,723.5,774.64,610.67
2018,8,12,15,0,720.0,147.0,5.0,17.8,674.0,718.97,571.63
2018,8,12,15,15,705.0,142.0,5.0,17.8,633.5,670.83,535.93
2018,8,12,15,30,690.0,137.0,5.0,17.8,593.0,621.93,498.72
2018,8,12,15,45,705.5,127.0,5.1,17.45,564.5,586.81,472.51
2018,8,12,16,0,721.0,117.0,5.2,17.1,536.0,548.43,442.68
2018,8,12,16,15,701.0,110.5,5.2,16.95,488.5,491.49,396.46
2018,8,12,16,30,681.0,104.0,5.2,16.8,441.0,435.26,349.57
2018,8,12,16,45,653.5,97.5,5.2,16.6,392.0,376.87,299.72
2018,8,12,17,0,626.0,91.0,5.2,16.4,343.0,320.59,250.36
2018,8,12,17,15,585.0,84.5,5.15,16.25,293.5,262.63,198.94
2018,8,12,17,30,544.0,78.0,5.1,16.1,244.0,208.95,150.95
2018,8,12,17,45,487.5,68.5,5.0,15.9,196.0,154.17,103.7
2018,8,12,18,0,431.0,59.0,4.9,15.7,148.0,106.15,64.83
2018,8,12,18,15,344.5,48.0,4.75,15.6,106.5,61.96,34.84
2018,8,12,18,30,258.0,37.0,4.6,15.5,65.0,28.86,18.31
2018,8,12,18,45,154.5,23.0,4.45,15.45,37.5,18.26,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.4,10.0,8.58,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,15,10.5,3.0,2.95,14.7,3.0,0.0,0.0
2018,8,13,5,30,21.0,6.0,3.1,14.9,6.0,5.72,0.0
2018,8,13,5,45,65.5,17.0,3.2,15.1,23.0,14.32,0.0
2018,8,13,6,0,110.0,28.0,3.3,15.3,40.0,23.26,13.65
2018,8,13,6,15,113.0,37.0,3.3,15.45,55.0,39.17,23.39
2018,8,13,6,30,116.0,46.0,3.3,15.6,70.0,56.03,36.63
2018,8,13,6,45,58.0,56.0,3.3,15.75,68.0,63.06,45.48
2018,8,13,7,0,0.0,66.0,3.3,15.9,66.0,61.34,46.55
2018,8,13,7,15,0.0,75.0,3.2,16.05,75.0,69.75,53.58
2018,8,13,7,30,0.0,84.0,3.1,16.2,84.0,78.18,60.49
2018,8,13,7,45,0.0,95.0,3.05,16.3,95.0,88.49,68.87
2018,8,13,8,0,0.0,106.0,3.0,16.4,106.0,98.83,77.18
2018,8,13,8,15,0.5,125.0,3.0,16.55,125.5,117.02,91.85
2018,8,13,8,30,1.0,144.0,3.0,16.7,145.0,135.34,106.46
2018,8,13,8,45,4.5,172.0,3.0,16.8,175.0,164.28,129.6
2018,8,13,9,0,8.0,200.0,3.0,16.9,205.0,193.74,152.87
2018,8,13,9,15,13.0,227.5,3.0,17.0,236.5,224.29,176.8
2018,8,13,9,30,18.0,255.0,3.0,17.1,268.0,255.4,200.93
2018,8,13,9,45,23.0,277.5,3.05,17.2,295.0,282.17,221.47
2018,8,13,10,0,28.0,300.0,3.1,17.3,322.0,317.16,248.21
2018,8,13,10,15,33.0,323.0,3.15,17.3,350.0,346.19,270.21
2018,8,13,10,30,38.0,346.0,3.2,17.3,378.0,375.56,292.33
2018,8,13,10,45,38.0,353.5,3.25,17.35,386.0,384.66,298.8
2018,8,13,11,0,38.0,361.0,3.3,17.4,394.0,393.61,305.25
2018,8,13,11,15,30.5,344.5,3.35,17.45,371.5,370.48,287.27
2018,8,13,11,30,23.0,328.0,3.4,17.5,349.0,336.65,261.2
2018,8,13,11,45,20.5,315.0,3.45,17.5,334.0,321.67,249.72
2018,8,13,12,0,18.0,302.0,3.5,17.5,319.0,306.56,238.08
2018,8,13,12,15,17.0,296.0,3.6,17.5,312.0,299.72,232.88
2018,8,13,12,30,16.0,290.0,3.7,17.5,305.0,292.79,227.6
2018,8,13,12,45,16.5,292.5,3.8,17.5,307.5,295.59,229.9
2018,8,13,13,0,17.0,295.0,3.9,17.5,310.0,298.29,232.15
2018,8,13,13,15,17.0,292.5,4.0,17.5,307.5,295.51,230.18
2018,8,13,13,30,17.0,290.0,4.1,17.5,305.0,292.64,228.19
2018,8,13,13,45,147.5,265.5,4.2,17.45,390.0,407.06,322.01
2018,8,13,14,0,278.0,241.0,4.3,17.4,475.0,514.79,408.18
2018,8,13,14,15,469.0,203.0,4.4,17.35,581.0,638.24,506.03
2018,8,13,14,30,660.0,165.0,4.5,17.3,687.0,743.97,587.61
2018,8,13,14,45,557.5,168.0,4.55,17.2,595.0,638.67,508.88
2018,8,13,15,0,455.0,171.0,4.6,17.1,503.0,539.12,432.8
2018,8,13,15,15,445.0,166.5,4.6,17.1,475.5,502.16,404.76
2018,8,13,15,30,435.0,162.0,4.6,17.1,448.0,468.99,378.88
2018,8,13,15,45,513.5,147.0,4.65,16.9,461.0,484.76,392.15
2018,8,13,16,0,592.0,132.0,4.7,16.7,474.0,487.72,394.48
2018,8,13,16,15,551.0,131.0,4.75,16.55,427.5,431.73,348.85
2018,8,13,16,30,510.0,130.0,4.8,16.4,381.0,376.07,302.78
2018,8,13,16,45,433.5,126.5,4.8,16.3,323.0,309.7,247.37
2018,8,13,17,0,357.0,123.0,4.8,16.2,265.0,251.31,198.18
2018,8,13,17,15,350.0,110.5,4.8,16.0,233.0,213.79,164.74
2018,8,13,17,30,343.0,98.0,4.8,15.8,201.0,176.8,131.29
2018,8,13,17,45,301.5,82.5,4.75,15.6,160.5,131.48,92.61
2018,8,13,18,0,260.0,67.0,4.7,15.4,120.0,91.25,59.86
2018,8,13,18,15,196.0,51.5,4.65,15.25,85.0,54.93,33.88
2018,8,13,18,30,132.0,36.0,4.6,15.1,50.0,29.42,18.58
2018,8,13,18,45,75.5,21.5,4.55,15.0,28.5,17.84,0.0
2018,8,13,19,0,19.0,7.0,4.5,14.9,7.0,6.67,0.0
2018,8,13,19,15,9.5,3.5,4.4,14.85,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.9,15.5,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.9,15.6,6.0,5.72,0.0
2018,8,14,5,45,64.5,22.5,3.9,15.7,28.5,18.6,0.0
2018,8,14,6,0,112.0,39.0,3.9,15.8,51.0,31.66,20.37
2018,8,14,6,15,104.5,45.5,3.95,15.9,61.5,45.86,29.12
2018,8,14,6,30,97.0,52.0,4.0,16.0,72.0,59.14,39.97
2018,8,14,6,45,48.5,57.0,4.0,16.1,67.0,62.27,45.14
2018,8,14,7,0,0.0,62.0,4.0,16.2,62.0,57.66,43.38
2018,8,14,7,15,0.0,67.5,3.95,16.3,67.5,62.8,47.67
2018,8,14,7,30,0.0,73.0,3.9,16.4,73.0,67.93,51.86
2018,8,14,7,45,0.0,83.0,3.9,16.5,83.0,77.28,59.5
2018,8,14,8,0,0.0,93.0,3.9,16.6,93.0,86.66,67.06
2018,8,14,8,15,0.5,108.0,3.85,16.65,108.5,101.03,78.71
2018,8,14,8,30,1.0,123.0,3.8,16.7,124.0,115.52,90.34
2018,8,14,8,45,0.5,130.5,3.8,16.75,131.0,122.38,95.63
2018,8,14,9,0,0.0,138.0,3.8,16.8,138.0,129.21,100.88
2018,8,14,9,15,0.5,149.5,3.8,16.9,150.0,140.55,109.77
2018,8,14,9,30,1.0,161.0,3.8,17.0,162.0,151.97,118.67
2018,8,14,9,45,4.0,181.0,3.8,17.05,184.5,173.63,135.86
2018,8,14,10,0,7.0,201.0,3.8,17.1,207.0,195.59,153.16
2018,8,14,10,15,9.0,221.0,3.85,17.2,228.5,216.95,169.8
2018,8,14,10,30,11.0,241.0,3.9,17.3,250.0,238.49,186.49
2018,8,14,10,45,12.0,251.0,3.9,17.35,261.0,249.53,194.87
2018,8,14,11,0,13.0,261.0,3.9,17.4,272.0,260.58,203.29
2018,8,14,11,15,13.5,263.0,4.0,17.4,275.0,263.35,205.33
2018,8,14,11,30,14.0,265.0,4.1,17.4,278.0,266.07,207.38
2018,8,14,11,45,15.5,279.5,4.15,17.45,294.0,281.94,219.65
2018,8,14,12,0,17.0,294.0,4.2,17.5,310.0,297.79,231.85
2018,8,14,12,15,17.5,302.0,4.3,17.5,318.0,306.19,238.36
2018,8,14,12,30,18.0,310.0,4.4,17.5,326.0,314.5,244.86
2018,8,14,12,45,17.5,301.5,4.45,17.5,317.0,305.49,237.98
2018,8,14,13,0,17.0,293.0,4.5,17.5,308.0,296.41,231.1
2018,8,14,13,15,16.0,284.5,4.6,17.5,298.5,286.77,223.82
2018,8,14,13,30,15.0,276.0,4.7,17.5,289.0,277.11,216.52
2018,8,14,13,45,112.5,254.0,4.75,17.5,348.5,362.74,287.44
2018,8,14,14,0,210.0,232.0,4.8,17.5,408.0,433.46,345.54
2018,8,14,14,15,339.0,214.0,4.8,17.5,486.5,531.09,423.83
2018,8,14,14,30,468.0,196.0,4.8,17.5,565.0,613.38,488.88
2018,8,14,14,45,431.0,195.0,4.85,17.45,522.5,559.63,447.71
2018,8,14,15,0,394.0,194.0,4.9,17.4,480.0,511.5,410.75
2018,8,14,15,15,447.0,179.0,4.9,17.4,486.0,516.32,415.77
2018,8,14,15,30,500.0,164.0,4.9,17.4,492.0,519.0,418.47
2018,8,14,15,45,466.5,165.5,4.85,17.25,454.0,469.72,379.39
2018,8,14,16,0,433.0,167.0,4.8,17.1,416.0,426.18,344.32
2018,8,14,16,15,406.0,160.5,4.8,17.0,377.5,380.5,307.15
2018,8,14,16,30,379.0,154.0,4.8,16.9,339.0,336.84,270.93
2018,8,14,16,45,382.5,139.0,4.8,16.75,308.0,300.03,239.51
2018,8,14,17,0,386.0,124.0,4.8,16.6,277.0,262.33,206.36
2018,8,14,17,15,379.0,109.0,4.8,16.45,241.0,220.67,169.29
2018,8,14,17,30,372.0,94.0,4.8,16.3,205.0,179.56,132.23
2018,8,14,17,45,337.5,79.5,4.8,16.1,165.0,134.71,93.53
2018,8,14,18,0,303.0,65.0,4.8,15.9,125.0,94.03,60.19
2018,8,14,18,15,224.5,50.5,4.75,15.8,87.5,55.24,33.24
2018,8,14,18,30,146.0,36.0,4.7,15.7,50.0,29.4,18.21
2018,8,14,18,45,83.0,21.5,4.65,15.6,28.5,17.8,0.0
2018,8,14,19,0,20.0,7.0,4.6,15.5,7.0,6.67,0.0
2018,8,14,19,15,10.0,3.5,4.55,15.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,3.3,15.9,6.0,5.72,0.0
2018,8,15,5,45,75.0,16.0,3.3,16.05,22.5,12.55,0.0
2018,8,15,6,0,126.0,26.0,3.3,16.2,39.0,19.99,10.64
2018,8,15,6,15,129.0,38.0,3.3,16.3,57.5,40.91,24.19
2018,8,15,6,30,132.0,50.0,3.3,16.4,76.0,61.56,40.4
2018,8,15,6,45,66.0,62.0,3.3,16.45,75.0,70.03,50.85
2018,8,15,7,0,0.0,74.0,3.3,16.5,74.0,68.69,52.62
2018,8,15,7,15,1.0,81.5,3.25,16.65,82.0,76.08,58.74
2018,8,15,7,30,2.0,89.0,3.2,16.8,90.0,83.56,64.83
2018,8,15,7,45,1.0,100.0,3.1,16.9,100.5,93.6,72.97
2018,8,15,8,0,0.0,111.0,3.0,17.0,111.0,103.55,80.92
2018,8,15,8,15,0.0,123.0,3.0,17.15,123.0,114.9,89.91
2018,8,15,8,30,0.0,135.0,3.0,17.3,135.0,126.28,98.85
2018,8,15,8,45,2.0,157.0,2.95,17.4,158.5,148.49,116.54
2018,8,15,9,0,4.0,179.0,2.9,17.5,182.0,171.0,134.28
2018,8,15,9,15,7.0,199.5,2.9,17.6,204.5,193.1,151.57
2018,8,15,9,30,10.0,220.0,2.9,17.7,227.0,215.54,168.99
2018,8,15,9,45,12.0,237.5,2.9,17.8,246.5,234.57,183.56
2018,8,15,10,0,14.0,255.0,2.9,17.9,266.0,253.79,198.2
2018,8,15,10,15,22.0,289.0,3.0,17.95,307.0,294.57,229.74
2018,8,15,10,30,30.0,323.0,3.1,18.0,348.0,345.36,268.51
2018,8,15,10,45,32.5,338.0,3.2,18.05,366.0,364.18,282.47
2018,8,15,11,0,35.0,353.0,3.3,18.1,384.0,383.05,296.53
2018,8,15,11,15,35.5,361.5,3.4,18.15,393.0,393.26,304.0
2018,8,15,11,30,36.0,370.0,3.5,18.2,402.0,403.31,311.41
2018,8,15,11,45,43.5,386.5,3.6,18.2,426.0,428.45,330.48
2018,8,15,12,0,51.0,403.0,3.7,18.2,450.0,453.5,349.38
2018,8,15,12,15,87.5,393.0,3.8,18.25,473.0,480.09,370.74
2018,8,15,12,30,124.0,383.0,3.9,18.3,496.0,517.85,400.2
2018,8,15,12,45,145.5,391.5,4.0,18.3,523.0,547.12,422.59
2018,8,15,13,0,167.0,400.0,4.1,18.3,550.0,575.25,444.12
2018,8,15,13,15,176.5,410.5,4.15,18.3,567.0,592.36,457.0
2018,8,15,13,30,186.0,421.0,4.2,18.3,584.0,608.28,469.07
2018,8,15,13,45,401.0,323.0,4.25,18.3,662.0,722.88,560.18
2018,8,15,14,0,616.0,225.0,4.3,18.3,740.0,809.74,629.05
2018,8,15,14,15,736.5,165.5,4.3,18.25,759.5,831.26,645.73
2018,8,15,14,30,857.0,106.0,4.3,18.2,779.0,841.43,654.0
2018,8,15,14,45,847.5,104.0,4.35,18.2,743.5,800.19,625.71
2018,8,15,15,0,838.0,102.0,4.4,18.2,708.0,756.88,595.99
2018,8,15,15,15,824.5,99.5,4.4,18.2,667.0,708.3,561.73
2018,8,15,15,30,811.0,97.0,4.4,18.2,626.0,660.99,527.27
2018,8,15,15,45,794.5,94.5,4.4,18.0,581.5,607.76,486.65
2018,8,15,16,0,778.0,92.0,4.4,17.8,537.0,554.13,444.59
2018,8,15,16,15,756.0,88.5,4.4,17.7,489.0,496.44,397.97
2018,8,15,16,30,734.0,85.0,4.4,17.6,441.0,439.53,350.58
2018,8,15,16,45,703.5,80.5,4.35,17.45,390.5,379.15,299.09
2018,8,15,17,0,673.0,76.0,4.3,17.3,340.0,320.23,247.5
2018,8,15,17,15,631.0,71.5,4.3,17.15,290.0,261.29,195.23
2018,8,15,17,30,589.0,67.0,4.3,17.0,240.0,206.68,146.38
2018,8,15,17,45,527.0,59.5,4.25,16.85,191.5,150.28,98.03
2018,8,15,18,0,465.0,52.0,4.2,16.7,143.0,101.29,59.04
2018,8,15,18,15,371.5,42.5,4.2,16.55,101.5,56.4,29.8
2018,8,15,18,30,278.0,33.0,4.2,16.4,60.0,27.0,15.88
2018,8,15,18,45,165.5,20.5,4.15,16.25,34.0,16.38,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.1,8.0,7.63,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.05,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,5,15,13.5,3.0,2.6,15.35,3.0,0.0,0.0
2018,8,16,5,30,27.0,6.0,2.7,15.5,6.0,5.72,0.0
2018,8,16,5,45,82.5,16.0,2.8,15.7,23.0,12.58,0.0
2018,8,16,6,0,138.0,26.0,2.9,15.9,40.0,20.04,10.55
2018,8,16,6,15,140.0,35.5,2.85,16.05,56.5,38.37,21.75
2018,8,16,6,30,142.0,45.0,2.8,16.2,73.0,58.3,37.25
2018,8,16,6,45,71.5,68.0,2.75,16.35,82.0,76.52,56.07
2018,8,16,7,0,1.0,91.0,2.7,16.5,91.0,84.51,65.86
2018,8,16,7,15,3.0,110.0,2.65,16.6,111.0,103.05,81.26
2018,8,16,7,30,5.0,129.0,2.6,16.7,131.0,121.95,96.71
2018,8,16,7,45,19.0,154.0,2.5,16.85,163.0,151.87,120.9
2018,8,16,8,0,33.0,179.0,2.4,17.0,195.0,186.19,148.45
2018,8,16,8,15,35.5,198.0,2.4,17.15,217.0,208.31,165.83
2018,8,16,8,30,38.0,217.0,2.4,17.3,239.0,230.75,183.26
2018,8,16,8,45,41.5,240.5,2.35,17.45,266.0,258.55,204.69
2018,8,16,9,0,45.0,264.0,2.3,17.6,293.0,286.78,226.14
2018,8,16,9,15,80.0,296.0,2.25,17.7,352.0,346.93,272.78
2018,8,16,9,30,115.0,328.0,2.2,17.8,411.0,417.7,326.41
2018,8,16,9,45,155.5,348.5,2.15,17.95,467.0,477.18,370.71
2018,8,16,10,0,196.0,369.0,2.1,18.1,523.0,539.31,416.16
2018,8,16,10,15,334.5,332.0,2.1,18.25,606.5,640.25,492.09
2018,8,16,10,30,473.0,295.0,2.1,18.4,690.0,749.44,571.33
2018,8,16,10,45,683.5,202.0,2.05,18.55,790.0,868.24,655.83
2018,8,16,11,0,894.0,109.0,2.0,18.7,890.0,976.83,725.65
2018,8,16,11,15,898.0,109.0,2.15,18.8,905.5,996.8,738.47
2018,8,16,11,30,902.0,109.0,2.3,18.9,921.0,1013.33,750.08
2018,8,16,11,45,904.0,109.0,2.4,19.0,928.5,1024.33,757.62
2018,8,16,12,0,906.0,109.0,2.5,19.1,936.0,1031.7,762.94
2018,8,16,12,15,905.0,110.0,2.65,19.1,936.0,1033.4,765.5
2018,8,16,12,30,904.0,111.0,2.8,19.1,936.0,1031.41,765.74
2018,8,16,12,45,901.0,111.5,2.95,19.15,927.5,1023.23,761.81
2018,8,16,13,0,898.0,112.0,3.1,19.2,919.0,1011.44,755.56
2018,8,16,13,15,895.0,111.0,3.2,19.05,903.5,994.56,746.07
2018,8,16,13,30,892.0,110.0,3.3,18.9,888.0,974.23,734.29
2018,8,16,13,45,887.5,108.5,3.4,18.8,865.5,948.62,718.73
2018,8,16,14,0,883.0,107.0,3.5,18.7,843.0,919.84,700.93
2018,8,16,14,15,876.0,105.5,3.55,18.55,813.5,885.85,679.19
2018,8,16,14,30,869.0,104.0,3.6,18.4,784.0,849.15,655.38
2018,8,16,14,45,860.0,102.0,3.65,18.3,748.5,807.8,627.9
2018,8,16,15,0,851.0,100.0,3.7,18.2,713.0,764.3,598.56
2018,8,16,15,15,837.5,98.0,3.7,18.2,672.0,715.61,564.61
2018,8,16,15,30,824.0,96.0,3.7,18.2,631.0,668.15,530.44
2018,8,16,15,45,807.0,93.5,3.8,17.9,585.5,613.91,489.87
2018,8,16,16,0,790.0,91.0,3.9,17.6,540.0,559.29,447.71
2018,8,16,16,15,767.0,87.5,3.9,17.45,491.0,500.39,400.41
2018,8,16,16,30,744.0,84.0,3.9,17.3,442.0,442.35,352.33
2018,8,16,16,45,713.0,79.5,3.9,17.15,391.0,381.17,300.34
2018,8,16,17,0,682.0,75.0,3.9,17.0,340.0,321.51,248.22
2018,8,16,17,15,638.0,70.0,3.9,16.85,289.0,260.95,194.65
2018,8,16,17,30,594.0,65.0,3.9,16.7,238.0,204.99,144.71
2018,8,16,17,45,529.5,58.0,3.9,16.5,189.0,148.4,96.34
2018,8,16,18,0,465.0,51.0,3.9,16.3,140.0,99.52,57.66
2018,8,16,18,15,370.0,41.5,3.75,16.2,98.5,54.7,28.7
2018,8,16,18,30,275.0,32.0,3.6,16.1,57.0,26.26,14.88
2018,8,16,18,45,163.5,20.0,3.5,16.0,32.5,19.06,0.0
2018,8,16,19,0,52.0,8.0,3.4,15.9,8.0,7.63,0.0
2018,8,16,19,15,26.0,4.0,3.35,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.0,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.2,8.0,7.63,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.45,33.5,16.38,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.7,59.0,27.0,15.96
2018,8,17,6,15,277.5,36.0,1.95,15.85,76.5,46.94,24.51
2018,8,17,6,30,281.0,39.0,1.9,16.0,94.0,69.59,40.67
2018,8,17,6,45,140.5,48.0,1.8,16.2,75.5,70.8,48.38
2018,8,17,7,0,0.0,57.0,1.7,16.4,57.0,53.0,39.4
2018,8,17,7,15,0.0,70.5,1.6,16.55,70.5,65.58,49.98
2018,8,17,7,30,0.0,84.0,1.5,16.7,84.0,78.19,60.39
2018,8,17,7,45,0.0,97.5,1.4,16.85,97.5,90.85,70.67
2018,8,17,8,0,0.0,111.0,1.3,17.0,111.0,103.57,80.85
2018,8,17,8,15,4.0,143.0,1.3,17.2,145.5,135.98,106.97
2018,8,17,8,30,8.0,175.0,1.3,17.4,180.0,169.05,133.16
2018,8,17,8,45,22.0,215.5,1.3,17.6,229.5,217.31,171.16
2018,8,17,9,0,36.0,256.0,1.3,17.8,279.0,272.87,214.04
2018,8,17,9,15,58.0,288.0,1.35,18.0,328.5,323.08,252.3
2018,8,17,9,30,80.0,320.0,1.4,18.2,378.0,375.37,291.53
2018,8,17,9,45,136.5,343.0,1.45,18.4,447.5,456.55,352.46
2018,8,17,10,0,193.0,366.0,1.5,18.6,517.0,534.14,409.27
2018,8,17,10,15,450.0,278.0,1.65,18.7,648.0,696.82,532.11
2018,8,17,10,30,707.0,190.0,1.8,18.8,779.0,859.07,647.95
2018,8,17,10,45,815.5,141.5,1.9,18.95,839.0,925.07,690.43
2018,8,17,11,0,924.0,93.0,2.0,19.1,899.0,989.21,732.1
2018,8,17,11,15,928.0,94.0,2.1,19.15,915.0,1010.74,745.95
2018,8,17,11,30,932.0,95.0,2.2,19.2,931.0,1028.71,758.02
2018,8,17,11,45,934.5,94.5,2.3,19.2,939.0,1039.94,765.99
2018,8,17,12,0,937.0,94.0,2.4,19.2,947.0,1047.41,771.7
2018,8,17,12,15,937.0,94.5,2.55,19.2,947.0,1049.61,774.68
2018,8,17,12,30,937.0,95.0,2.7,19.2,947.0,1047.99,775.26
2018,8,17,12,45,936.0,94.5,2.85,19.2,939.5,1040.48,772.05
2018,8,17,13,0,935.0,94.0,3.0,19.2,932.0,1029.2,766.41
2018,8,17,13,15,887.0,116.5,3.1,19.2,900.5,992.48,743.38
2018,8,17,13,30,839.0,139.0,3.2,19.2,869.0,953.26,718.61
2018,8,17,13,45,770.5,167.5,3.3,19.15,824.0,907.5,689.19
2018,8,17,14,0,702.0,196.0,3.4,19.1,779.0,858.19,656.9
2018,8,17,14,15,805.0,142.5,3.45,19.05,788.0,867.55,665.13
2018,8,17,14,30,908.0,89.0,3.5,19.0,797.0,865.96,665.41
2018,8,17,14,45,898.5,88.0,3.55,18.9,761.0,823.77,637.34
2018,8,17,15,0,889.0,87.0,3.6,18.8,725.0,779.34,607.62
2018,8,17,15,15,876.5,85.0,3.6,18.8,683.0,729.7,573.27
2018,8,17,15,30,864.0,83.0,3.6,18.8,641.0,678.58,537.31
2018,8,17,15,45,847.5,81.5,3.55,18.6,595.5,624.26,496.19
2018,8,17,16,0,831.0,80.0,3.5,18.4,550.0,569.39,453.48
2018,8,17,16,15,809.5,78.0,3.45,18.25,501.0,512.03,407.42
2018,8,17,16,30,788.0,76.0,3.4,18.1,452.0,453.94,359.38
2018,8,17,16,45,724.0,78.0,3.3,17.95,393.0,383.23,300.19
2018,8,17,17,0,660.0,80.0,3.2,17.8,334.0,317.71,244.12
2018,8,17,17,15,604.5,75.0,3.1,17.6,280.5,255.0,189.62
2018,8,17,17,30,549.0,70.0,3.0,17.4,227.0,198.32,140.06
2018,8,17,17,45,496.5,60.5,2.85,17.2,180.5,144.18,93.76
2018,8,17,18,0,444.0,51.0,2.7,17.0,134.0,96.36,55.74
2018,8,17,18,15,347.5,41.5,2.6,16.9,94.0,52.93,28.0
2018,8,17,18,30,251.0,32.0,2.5,16.8,54.0,25.19,13.47
2018,8,17,18,45,133.5,18.5,2.4,16.65,29.5,17.63,0.0
2018,8,17,19,0,16.0,5.0,2.3,16.5,5.0,0.0,0.0
2018,8,17,19,15,8.0,2.5,2.25,16.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,15,13.5,3.0,1.7,14.95,3.0,0.0,0.0
2018,8,18,5,30,27.0,6.0,1.7,15.2,6.0,5.72,0.0
2018,8,18,5,45,131.5,20.0,1.75,15.5,31.0,16.0,0.0
2018,8,18,6,0,236.0,34.0,1.8,15.8,56.0,26.71,15.45
2018,8,18,6,15,262.0,46.0,1.7,16.05,84.5,54.41,31.1
2018,8,18,6,30,288.0,58.0,1.6,16.3,113.0,87.25,54.96
2018,8,18,6,45,180.0,83.5,1.5,16.5,121.5,110.69,79.86
2018,8,18,7,0,72.0,109.0,1.4,16.7,130.0,118.85,91.83
2018,8,18,7,15,65.5,129.5,1.4,16.95,151.5,141.26,111.04
2018,8,18,7,30,59.0,150.0,1.4,17.2,173.0,162.97,129.13
2018,8,18,7,45,56.0,170.5,1.35,17.45,195.0,185.46,147.28
2018,8,18,8,0,53.0,191.0,1.3,17.7,217.0,207.65,164.73
2018,8,18,8,15,56.5,212.5,1.35,17.95,242.5,233.99,185.22
2018,8,18,8,30,60.0,234.0,1.4,18.2,268.0,260.74,205.7
2018,8,18,8,45,60.0,253.5,1.45,18.45,290.0,283.64,222.85
2018,8,18,9,0,60.0,273.0,1.5,18.7,312.0,306.51,239.75
2018,8,18,9,15,66.5,294.5,1.55,18.9,340.5,336.09,261.77
2018,8,18,9,30,73.0,316.0,1.6,19.1,369.0,366.2,283.91
2018,8,18,9,45,76.5,334.5,1.7,19.3,392.5,391.25,302.09
2018,8,18,10,0,80.0,353.0,1.8,19.5,416.0,416.42,320.25
2018,8,18,10,15,84.5,370.0,1.9,19.65,438.5,440.98,337.96
2018,8,18,10,30,89.0,387.0,2.0,19.8,461.0,465.6,355.62
2018,8,18,10,45,82.0,392.5,2.1,19.9,462.0,467.48,356.38
2018,8,18,11,0,75.0,398.0,2.2,20.0,463.0,468.7,356.82
2018,8,18,11,15,59.0,389.0,2.3,20.0,440.5,445.45,339.27
2018,8,18,11,30,43.0,380.0,2.4,20.0,418.0,421.39,321.15
2018,8,18,11,45,47.0,388.0,2.5,20.05,430.0,434.35,330.96
2018,8,18,12,0,51.0,396.0,2.6,20.1,442.0,447.11,340.45
2018,8,18,12,15,61.5,409.0,2.75,20.0,464.5,471.38,372.14
2018,8,18,12,30,72.0,422.0,2.9,19.9,487.0,495.31,377.14
2018,8,18,12,45,74.0,418.0,3.0,19.85,484.5,492.5,375.46
2018,8,18,13,0,76.0,414.0,3.1,19.8,482.0,489.27,373.63
2018,8,18,13,15,78.5,408.5,3.2,19.7,477.5,484.54,370.84
2018,8,18,13,30,81.0,403.0,3.3,19.6,473.0,479.36,367.76
2018,8,18,13,45,213.0,351.5,3.35,19.5,529.5,567.62,438.12
2018,8,18,14,0,345.0,300.0,3.4,19.4,586.0,627.23,486.25
2018,8,18,14,15,591.0,217.5,3.45,19.3,685.5,760.4,589.11
2018,8,18,14,30,837.0,135.0,3.5,19.2,785.0,858.82,660.84
2018,8,18,14,45,823.0,134.0,3.5,19.1,748.0,814.81,630.41
2018,8,18,15,0,809.0,133.0,3.5,19.0,711.0,769.1,599.51
2018,8,18,15,15,794.0,129.5,3.5,19.0,669.0,718.68,564.35
2018,8,18,15,30,779.0,126.0,3.5,19.0,627.0,667.23,526.37
2018,8,18,15,45,755.5,124.0,3.45,18.7,580.0,611.95,484.89
2018,8,18,16,0,732.0,122.0,3.4,18.4,533.0,556.04,441.83
2018,8,18,16,15,701.5,118.0,3.35,18.2,482.5,495.12,393.56
2018,8,18,16,30,671.0,114.0,3.3,18.0,432.0,436.03,345.35
2018,8,18,16,45,631.0,108.5,3.25,17.85,380.0,373.68,293.29
2018,8,18,17,0,591.0,103.0,3.2,17.7,328.0,314.95,242.95
2018,8,18,17,15,541.5,94.5,3.15,17.5,276.5,254.5,190.74
2018,8,18,17,30,492.0,86.0,3.1,17.3,225.0,197.7,141.47
2018,8,18,17,45,423.0,74.5,3.0,17.1,176.5,142.47,95.39
2018,8,18,18,0,354.0,63.0,2.9,16.9,128.0,95.57,58.92
2018,8,18,18,15,265.5,47.5,2.85,16.7,87.5,52.69,30.24
2018,8,18,18,30,177.0,32.0,2.8,16.5,47.0,25.22,12.8
2018,8,18,18,45,100.5,18.5,2.75,16.3,26.0,17.63,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.1,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,5,15,5.0,1.5,2.4,14.55,1.5,0.0,0.0
2018,8,19,5,30,10.0,3.0,2.5,14.8,3.0,2.86,0.0
2018,8,19,5,45,33.5,11.0,2.6,15.1,13.5,10.48,0.0
2018,8,19,6,0,57.0,19.0,2.7,15.4,24.0,16.02,6.83
2018,8,19,6,15,59.5,28.0,2.65,15.55,36.5,28.38,15.98
2018,8,19,6,30,62.0,37.0,2.6,15.7,49.0,41.96,27.03
2018,8,19,6,45,31.0,46.5,2.55,15.9,52.5,49.17,34.81
2018,8,19,7,0,0.0,56.0,2.5,16.1,56.0,52.06,38.67
2018,8,19,7,15,0.0,62.5,2.45,16.25,62.5,58.13,43.76
2018,8,19,7,30,0.0,69.0,2.4,16.4,69.0,64.2,48.75
2018,8,19,7,45,0.0,78.0,2.35,16.5,78.0,72.61,55.62
2018,8,19,8,0,0.0,87.0,2.3,16.6,87.0,81.04,62.42
2018,8,19,8,15,0.0,100.0,2.3,16.75,100.0,93.27,72.27
2018,8,19,8,30,0.0,113.0,2.3,16.9,113.0,105.54,82.06
2018,8,19,8,45,0.0,127.0,2.3,17.0,127.0,118.81,92.59
2018,8,19,9,0,0.0,141.0,2.3,17.1,141.0,132.14,103.07
2018,8,19,9,15,1.0,152.5,2.35,17.2,153.0,143.87,112.23
2018,8,19,9,30,2.0,164.0,2.4,17.3,165.0,155.72,121.45
2018,8,19,9,45,4.0,178.5,2.45,17.45,181.5,171.38,133.68
2018,8,19,10,0,6.0,193.0,2.5,17.6,198.0,187.24,145.98
2018,8,19,10,15,8.0,213.0,2.55,17.65,219.5,208.58,162.59
2018,8,19,10,30,10.0,233.0,2.6,17.7,241.0,230.11,179.24
2018,8,19,10,45,10.0,232.5,2.65,17.8,241.0,229.97,178.83
2018,8,19,11,0,10.0,232.0,2.7,17.9,241.0,229.79,178.48
2018,8,19,11,15,10.0,225.0,2.7,17.95,234.0,223.25,173.23
2018,8,19,11,30,10.0,218.0,2.7,18.0,227.0,216.66,167.99
2018,8,19,11,45,10.5,225.5,2.75,18.05,235.0,224.59,174.12
2018,8,19,12,0,11.0,233.0,2.8,18.1,243.0,232.47,180.19
