Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,15,12.5,250.0,2.85,18.1,261.5,250.57,202.63
2018,8,19,12,30,14.0,267.0,2.9,18.1,280.0,268.65,208.27
2018,8,19,12,45,14.5,273.0,2.95,18.1,286.0,274.89,213.13
2018,8,19,13,0,15.0,279.0,3.0,18.1,292.0,281.06,217.99
2018,8,19,13,15,14.5,270.5,3.1,18.05,283.0,271.94,211.17
2018,8,19,13,30,14.0,262.0,3.2,18.0,274.0,262.79,204.36
2018,8,19,13,45,123.5,236.5,3.25,17.9,338.5,355.78,281.07
2018,8,19,14,0,233.0,211.0,3.3,17.8,403.0,433.13,344.08
2018,8,19,14,15,523.0,166.5,3.4,17.7,577.0,647.91,512.46
2018,8,19,14,30,813.0,122.0,3.5,17.6,751.0,824.51,641.46
2018,8,19,14,45,733.5,131.5,3.6,17.45,678.5,739.55,580.84
2018,8,19,15,0,654.0,141.0,3.7,17.3,606.0,659.81,524.08
2018,8,19,15,15,471.0,156.0,3.7,17.3,480.5,513.33,411.44
2018,8,19,15,30,288.0,171.0,3.7,17.3,355.0,377.35,303.75
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,354.48,286.95
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,328.84,266.91
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,329.21,266.49
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,324.74,261.3
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,271.1,216.32
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,220.42,173.59
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,184.31,141.85
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,149.73,111.16
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,103.56,73.5
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,66.02,44.5
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,41.42,25.66
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,22.31,9.91
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,14.77,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,7.15,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,11.11,2.83
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,18.53,8.16
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,26.75,14.66
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,28.56,17.55
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,25.97,16.52
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,27.84,18.1
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,29.7,19.63
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,37.16,25.85
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,44.62,32.0
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,50.69,36.94
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,56.77,41.85
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,64.26,47.87
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,71.76,53.86
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,85.34,64.81
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,99.04,75.75
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,119.32,91.99
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,139.77,108.24
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,165.11,128.32
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,190.69,148.44
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,183.69,142.69
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,176.67,137.02
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,179.73,139.39
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,182.76,141.74
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,200.3,155.56
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,217.86,169.33
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,206.72,167.64
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,195.54,151.87
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,195.46,151.92
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,195.33,151.94
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,203.37,158.43
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,211.36,164.89
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,326.61,259.84
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,428.69,342.02
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,585.47,466.27
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,711.54,562.5
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,671.16,532.92
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,629.22,502.94
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,593.31,475.84
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,556.35,447.37
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,563.88,454.03
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,560.88,451.32
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,460.02,370.49
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,371.76,298.61
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,302.67,241.14
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,244.25,191.75
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,208.89,158.97
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,170.59,122.81
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,135.7,89.35
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,95.34,54.06
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,46.39,24.22
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,21.26,8.1
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,14.77,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,10.01,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,17.06,7.1
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,29.38,17.31
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,42.7,28.36
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,48.1,34.27
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,50.2,37.13
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,53.46,39.87
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,56.72,42.53
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,67.47,51.39
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,78.23,60.15
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,92.8,71.97
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,107.45,83.71
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,135.01,105.87
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,162.9,127.97
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,196.09,154.09
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,229.9,180.36
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,252.41,197.5
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,275.18,214.76
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,314.54,244.79
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,346.67,268.97
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,382.55,295.85
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,418.84,322.76
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,391.57,301.75
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,363.84,280.59
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,361.8,278.99
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,359.54,277.16
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,367.84,283.57
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,375.94,289.82
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,365.34,281.91
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,354.6,273.99
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,330.61,255.97
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,317.77,246.42
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,359.94,280.99
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,399.16,312.79
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,475.31,373.28
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,535.4,420.64
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,523.86,412.45
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,510.5,403.18
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,458.91,363.96
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,409.4,325.95
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,382.01,305.31
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,354.08,283.7
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,317.17,254.09
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,278.58,222.82
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,232.57,185.28
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,189.91,150.08
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,164.86,128.04
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,139.4,105.0
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,100.07,72.42
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,66.72,45.71
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,39.49,24.62
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,18.49,4.95
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,8.1,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,13.67,4.27
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,26.07,14.89
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,40.43,26.54
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,46.14,32.21
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,50.43,36.59
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,48.26,35.16
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,45.53,32.99
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,49.27,36.02
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,53.01,39.01
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,55.82,41.18
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,58.64,43.34
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,66.59,49.74
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,74.56,56.1
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,84.87,64.33
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,95.26,72.58
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,103.34,78.89
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,111.44,85.2
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,132.32,101.78
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,153.39,118.36
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,187.11,144.87
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,221.19,171.35
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,237.5,183.75
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,253.84,196.18
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,262.35,202.66
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,270.82,209.15
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,295.04,227.87
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,319.24,246.46
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,410.07,316.12
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,489.79,375.93
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,540.57,414.32
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,577.67,442.75
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,653.06,502.56
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,719.86,555.01
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,791.85,612.02
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,842.56,650.2
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,800.4,621.48
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,756.18,591.67
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,705.38,555.77
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,654.85,518.27
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,598.97,476.62
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,543.25,433.79
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,483.35,386.01
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,425.0,338.02
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,362.79,285.67
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,304.01,234.84
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,243.27,182.0
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,188.45,134.17
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,132.05,87.27
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,86.38,52.29
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,45.11,25.16
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,21.43,4.59
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,14.77,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,11.91,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,20.21,8.5
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,39.26,24.94
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,61.57,42.91
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,81.15,60.51
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,99.27,76.81
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,111.05,87.39
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,119.25,94.45
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,136.32,108.27
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,153.55,122.02
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,177.94,141.43
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,203.05,161.21
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,213.69,169.1
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,224.21,176.86
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,245.94,193.56
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,267.92,210.29
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,285.36,223.31
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,311.41,242.88
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,336.58,261.8
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,362.02,280.81
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,376.53,291.43
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,391.01,302.05
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,376.37,290.47
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,361.34,278.73
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,364.36,281.02
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,367.2,283.15
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,381.15,293.82
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,394.9,304.32
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,442.31,340.84
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,488.98,376.28
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,645.2,497.04
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,781.45,599.1
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,823.26,630.88
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,861.13,660.23
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,825.84,636.03
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,788.76,610.8
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,745.95,581.34
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,701.91,550.42
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,649.09,511.88
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,599.11,474.66
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,546.27,435.09
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,494.17,395.01
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,438.04,350.6
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,383.78,306.46
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,326.9,259.13
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,273.27,213.45
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,218.12,166.22
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,168.07,123.26
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,113.82,79.32
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,71.25,46.94
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,36.9,21.95
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,15.15,0.0
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,10.96,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,18.58,6.86
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,36.82,23.17
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,58.01,40.45
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,76.3,57.09
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,92.96,72.25
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,98.91,77.83
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,103.94,82.2
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,120.57,95.74
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,137.39,109.24
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,161.05,128.18
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,185.29,147.38
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,206.55,163.97
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,228.2,180.73
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,251.18,198.41
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,274.5,216.19
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,303.27,238.02
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,325.1,254.3
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,363.3,283.41
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,402.28,312.76
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,430.81,333.89
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,459.55,355.08
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,456.35,352.19
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,452.64,349.1
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,540.11,417.21
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,628.04,483.84
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,795.31,609.88
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,951.75,723.67
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,960.45,729.7
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,965.5,734.08
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,888.83,680.51
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,811.09,624.57
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,756.54,585.25
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,693.45,539.21
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,750.94,586.03
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,791.62,619.62
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,746.57,587.27
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,700.78,554.33
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,614.54,489.02
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,537.08,429.23
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,464.8,373.64
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,403.86,325.65
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,364.35,294.02
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,324.47,261.15
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,289.52,231.15
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,252.84,198.62
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,204.72,156.8
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,160.04,117.84
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,113.11,78.77
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,72.84,47.11
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,38.22,22.14
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,7.63,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,11.93,1.99
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,24.47,12.39
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,40.56,24.62
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,47.02,31.68
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,50.03,35.8
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,50.68,37.15
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,49.26,36.29
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,56.73,42.44
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,64.21,48.52
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,76.36,58.42
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,88.58,68.26
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,101.34,78.44
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,114.16,88.57
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,133.02,103.54
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,152.05,118.49
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,178.67,139.39
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,205.65,160.32
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,232.46,180.96
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,259.56,201.63
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,261.46,202.69
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,263.3,203.85
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,286.72,221.83
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,310.25,239.75
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,373.87,287.89
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,427.43,327.65
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,462.84,354.65
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,497.89,381.37
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,465.68,357.66
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,433.39,333.98
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,392.27,303.26
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,351.66,272.52
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,375.0,292.46
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,406.46,318.22
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,423.0,333.57
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,444.08,352.2
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,418.03,332.8
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,391.73,313.21
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,376.75,301.86
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,361.05,289.76
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,333.67,268.76
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,301.27,243.38
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,271.87,219.61
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,242.95,195.76
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,216.32,173.2
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,191.57,151.55
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,159.21,123.35
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,127.88,95.82
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,90.12,64.49
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,58.66,39.42
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,33.47,19.59
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,15.02,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,8.1,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,9.19,0.0
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,20.2,8.48
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,33.7,18.71
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,35.9,22.19
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,34.04,22.21
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,34.8,23.69
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,33.42,22.91
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,45.07,32.69
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,56.74,42.36
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,71.69,54.67
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,86.69,66.88
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,104.19,80.99
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,121.79,95.02
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,143.45,112.26
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,165.35,129.52
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,188.3,147.48
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,211.53,165.5
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,250.36,195.77
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,289.76,226.11
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,331.19,257.78
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,363.98,282.58
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,606.15,472.17
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,825.33,634.18
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,944.02,715.35
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,1058.77,792.36
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,1058.88,792.19
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,1055.16,790.69
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,1025.11,771.68
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,1001.14,756.89
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,861.06,660.79
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,706.22,545.71
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,683.77,531.77
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,659.68,515.65
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,712.51,559.58
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,748.52,590.76
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,675.03,535.93
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,601.65,480.67
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,551.31,442.68
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,501.37,404.19
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,468.63,379.46
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,433.19,351.63
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,416.33,337.22
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,388.3,312.32
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,336.94,267.39
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,286.51,222.04
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,214.17,160.51
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,153.16,109.75
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,108.13,71.66
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,68.75,40.83
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,33.38,17.22
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,15.85,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,9.05,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,11.91,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,18.36,4.32
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,35.69,19.49
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,58.98,36.55
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,56.7,37.61
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,47.46,32.7
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,39.35,27.15
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,26.91,17.24
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,33.43,22.69
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,39.96,28.08
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,63.28,47.43
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,86.7,66.57
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,104.2,80.63
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,121.8,94.62
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,134.97,104.98
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,148.26,115.39
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,186.67,145.83
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,225.73,176.33
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,258.5,201.65
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,291.7,227.08
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,319.42,248.06
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,338.07,262.04
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,309.61,239.87
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,291.64,225.81
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,292.33,226.31
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,292.94,226.71
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,413.71,322.97
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,523.01,407.69
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,493.1,385.53
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,462.23,363.2
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,332.32,261.56
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,199.95,154.96
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,247.86,195.95
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,283.74,226.75
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,406.17,325.86
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,514.36,411.19
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,527.67,421.63
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,536.8,429.22
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,570.84,456.87
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,592.64,474.29
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,557.62,447.3
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,519.02,416.82
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,460.51,369.29
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,402.86,321.04
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,342.61,269.33
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,285.18,218.64
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,225.27,165.7
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,171.04,117.79
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,108.19,67.97
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,60.44,34.08
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,26.68,12.02
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,10.19,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,6.2,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,6.67,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,9.44,0.0
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,18.61,7.48
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,30.91,16.59
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,32.11,19.05
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,29.75,18.48
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,33.56,22.51
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,35.28,24.35
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,65.13,49.39
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,95.24,74.27
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,125.29,98.7
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,155.81,123.15
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,180.61,142.71
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,205.95,162.52
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,219.46,172.73
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,233.05,182.98
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,200.24,156.57
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,167.31,130.08
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,181.96,141.54
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,196.69,152.93
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,256.72,199.84
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,317.71,246.59
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,353.06,273.15
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,377.88,291.68
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,408.24,314.52
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,438.61,337.18
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,444.36,341.39
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,449.81,345.53
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,441.98,339.76
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,433.9,333.91
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,451.02,347.48
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,467.29,360.3
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,507.33,392.18
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,532.73,413.02
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,568.43,442.23
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,587.71,459.16
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,648.38,508.58
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,687.8,541.26
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,676.8,534.3
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,655.59,519.51
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,600.15,477.47
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,545.83,435.09
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,484.99,386.12
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,425.05,336.19
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,362.26,282.35
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,302.07,229.15
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,239.51,173.66
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,181.41,122.12
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,123.01,73.72
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,74.21,37.85
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,32.08,13.57
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,7.63,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,13.55,0.0
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,26.1,13.5
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,39.29,24.48
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,49.15,34.52
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,54.86,40.81
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,60.47,45.56
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,66.07,50.16
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,79.68,61.33
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,93.36,72.39
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,121.89,95.55
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,151.11,118.96
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,198.56,156.77
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,253.63,199.89
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,266.63,209.34
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,279.56,218.81
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,258.44,201.68
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,244.11,189.92
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,226.34,175.7
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,208.4,161.35
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,200.89,155.28
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,193.34,149.19
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,276.71,214.39
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,354.84,274.07
