Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,451.22,347.16
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,561.27,428.23
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,663.49,505.29
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,751.69,570.85
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,882.36,668.26
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,985.59,739.0
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,980.02,735.23
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,978.36,735.19
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,950.02,716.8
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,918.57,696.48
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,881.9,672.17
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,842.6,645.94
2018,8,29,14,45,862.5,100.5,3.05,19.85,711.5,798.51,616.27
2018,8,29,15,0,851.0,99.0,3.0,19.8,674.0,752.46,584.94
2018,8,29,15,15,835.5,96.5,3.0,19.8,631.0,704.15,551.76
2018,8,29,15,30,820.0,94.0,3.0,19.8,588.0,650.94,512.97
2018,8,29,15,45,799.0,91.5,2.85,19.7,540.5,593.58,469.11
2018,8,29,16,0,778.0,89.0,2.7,19.6,493.0,536.33,424.19
2018,8,29,16,15,698.0,95.5,2.7,19.5,430.5,459.0,362.91
2018,8,29,16,30,618.0,102.0,2.7,19.4,368.0,388.57,305.7
2018,8,29,16,45,557.0,97.5,2.7,19.3,313.5,322.23,250.61
2018,8,29,17,0,496.0,93.0,2.7,19.2,259.0,262.15,199.64
2018,8,29,17,15,457.0,80.0,2.65,19.0,212.5,204.48,149.79
2018,8,29,17,30,418.0,67.0,2.6,18.8,166.0,155.19,106.9
2018,8,29,17,45,343.5,55.5,2.6,18.6,123.0,103.55,65.14
2018,8,29,18,0,269.0,44.0,2.6,18.4,80.0,62.75,35.22
2018,8,29,18,15,192.0,31.0,2.6,18.2,51.0,29.67,12.92
2018,8,29,18,30,115.0,18.0,2.6,18.0,22.0,17.16,0.0
2018,8,29,18,45,57.5,9.0,2.65,17.8,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.95,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.0,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.75,17.15,8.0,7.4,0.26
2018,8,30,6,30,0.0,12.0,1.7,17.3,12.0,11.11,3.61
2018,8,30,6,45,0.0,18.0,1.65,17.45,18.0,16.68,8.44
2018,8,30,7,0,0.0,24.0,1.6,17.6,24.0,22.25,13.25
2018,8,30,7,15,0.0,28.5,1.55,17.6,28.5,26.44,16.83
2018,8,30,7,30,0.0,33.0,1.5,17.6,33.0,30.63,20.35
2018,8,30,7,45,0.0,52.5,1.4,17.65,52.5,48.8,35.57
2018,8,30,8,0,0.0,72.0,1.3,17.7,72.0,67.0,50.62
2018,8,30,8,15,1.0,102.0,1.25,17.75,102.5,95.78,74.17
2018,8,30,8,30,2.0,132.0,1.2,17.8,133.0,124.96,97.67
2018,8,30,8,45,3.0,152.5,1.15,17.9,154.0,145.35,113.7
2018,8,30,9,0,4.0,173.0,1.1,18.0,175.0,165.93,129.72
2018,8,30,9,15,6.5,189.5,1.15,18.1,193.5,183.92,143.62
2018,8,30,9,30,9.0,206.0,1.2,18.2,212.0,202.18,157.64
2018,8,30,9,45,30.0,243.0,1.2,18.35,265.0,263.13,205.17
2018,8,30,10,0,51.0,280.0,1.2,18.5,318.0,320.19,248.58
2018,8,30,10,15,121.5,321.0,1.3,18.6,417.0,437.13,337.46
2018,8,30,10,30,192.0,362.0,1.4,18.7,516.0,548.84,419.39
2018,8,30,10,45,163.5,375.5,1.55,18.8,509.0,541.9,412.73
2018,8,30,11,0,135.0,389.0,1.7,18.9,502.0,532.97,405.53
2018,8,30,11,15,128.5,399.5,1.8,18.95,509.0,540.7,410.92
2018,8,30,11,30,122.0,410.0,1.9,19.0,516.0,547.61,415.63
2018,8,30,11,45,143.5,418.5,2.05,19.05,544.0,579.64,439.59
2018,8,30,12,0,165.0,427.0,2.2,19.1,572.0,611.24,462.98
2018,8,30,12,15,209.5,422.5,2.3,19.1,606.0,651.39,493.18
2018,8,30,12,30,254.0,418.0,2.4,19.1,640.0,702.9,530.9
2018,8,30,12,45,421.0,338.5,2.55,19.15,702.0,793.97,600.62
2018,8,30,13,0,588.0,259.0,2.7,19.2,764.0,872.8,660.58
2018,8,30,13,15,730.5,190.0,2.85,19.15,805.0,928.81,701.44
2018,8,30,13,30,873.0,121.0,3.0,19.1,846.0,963.15,726.17
2018,8,30,13,45,867.0,120.0,3.15,19.05,822.0,935.9,709.4
2018,8,30,14,0,861.0,119.0,3.3,19.0,798.0,905.62,690.88
2018,8,30,14,15,852.5,117.0,3.4,18.95,767.0,869.25,667.59
2018,8,30,14,30,844.0,115.0,3.5,18.9,736.0,835.68,646.06
2018,8,30,14,45,832.5,112.0,3.65,18.8,698.5,790.46,616.25
2018,8,30,15,0,821.0,109.0,3.8,18.7,661.0,743.39,584.63
2018,8,30,15,15,805.0,106.5,3.8,18.7,618.5,692.05,548.53
2018,8,30,15,30,789.0,104.0,3.8,18.7,576.0,639.79,509.2
2018,8,30,15,45,767.5,100.5,4.05,18.5,529.0,582.48,465.97
2018,8,30,16,0,746.0,97.0,4.3,18.3,482.0,525.41,421.47
2018,8,30,16,15,715.0,93.5,4.35,18.15,431.5,464.23,371.78
2018,8,30,16,30,684.0,90.0,4.4,18.0,381.0,404.7,321.89
2018,8,30,16,45,640.0,85.0,4.5,17.8,329.0,340.86,267.39
2018,8,30,17,0,596.0,80.0,4.6,17.6,277.0,281.19,215.09
2018,8,30,17,15,535.5,73.5,4.65,17.45,227.0,220.14,161.52
2018,8,30,17,30,475.0,67.0,4.7,17.3,177.0,165.98,114.31
2018,8,30,17,45,385.5,56.5,4.7,17.1,130.5,111.07,69.89
2018,8,30,18,0,296.0,46.0,4.7,16.9,84.0,66.06,37.12
2018,8,30,18,15,193.5,31.5,4.65,16.8,52.0,29.49,12.11
2018,8,30,18,30,91.0,17.0,4.6,16.7,20.0,16.2,0.0
2018,8,30,18,45,45.5,8.5,4.55,16.55,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,4.4,15.7,6.0,4.29,0.0
2018,8,31,6,0,43.0,9.0,4.5,15.8,12.0,6.9,0.0
2018,8,31,6,15,73.5,16.0,4.45,15.95,26.0,18.43,6.85
2018,8,31,6,30,104.0,23.0,4.4,16.1,40.0,34.49,18.64
2018,8,31,6,45,73.0,25.5,4.35,16.2,39.5,38.09,23.49
2018,8,31,7,0,42.0,28.0,4.3,16.3,39.0,37.29,24.63
2018,8,31,7,15,21.0,35.0,4.2,16.45,40.5,39.35,27.34
2018,8,31,7,30,0.0,42.0,4.1,16.6,42.0,39.01,27.51
2018,8,31,7,45,0.0,60.0,3.95,16.75,60.0,55.79,41.57
2018,8,31,8,0,0.0,78.0,3.8,16.9,78.0,72.61,55.48
2018,8,31,8,15,0.0,98.0,3.6,17.15,98.0,91.46,70.87
2018,8,31,8,30,0.0,118.0,3.4,17.4,118.0,110.44,86.16
2018,8,31,8,45,1.5,145.5,3.25,17.6,146.5,137.69,108.05
2018,8,31,9,0,3.0,173.0,3.1,17.8,175.0,165.29,129.92
2018,8,31,9,15,8.5,201.5,3.0,18.05,207.5,197.13,154.99
2018,8,31,9,30,14.0,230.0,2.9,18.3,240.0,229.63,180.24
2018,8,31,9,45,17.5,250.0,2.75,18.55,263.0,252.7,197.72
2018,8,31,10,0,21.0,270.0,2.6,18.8,286.0,276.07,215.27
2018,8,31,10,15,34.5,303.5,2.65,19.0,330.5,332.01,258.1
2018,8,31,10,30,48.0,337.0,2.7,19.2,375.0,380.47,294.53
2018,8,31,10,45,68.0,363.5,2.7,19.4,419.5,428.53,330.4
2018,8,31,11,0,88.0,390.0,2.7,19.6,464.0,477.43,366.39
2018,8,31,11,15,165.5,375.5,2.9,19.65,517.5,551.85,423.66
2018,8,31,11,30,243.0,361.0,3.1,19.7,571.0,628.19,481.36
2018,8,31,11,45,281.5,364.0,3.3,19.75,608.5,672.56,514.23
2018,8,31,12,0,320.0,367.0,3.5,19.8,646.0,716.1,546.51
2018,8,31,12,15,538.0,270.0,3.8,19.7,739.0,845.24,645.89
2018,8,31,12,30,756.0,173.0,4.1,19.6,832.0,957.26,727.16
2018,8,31,12,45,842.5,131.5,4.35,19.55,858.5,984.49,746.81
2018,8,31,13,0,929.0,90.0,4.6,19.5,885.0,1015.43,770.41
2018,8,31,13,15,926.5,89.5,4.9,19.35,869.0,997.84,761.66
2018,8,31,13,30,924.0,89.0,5.2,19.2,853.0,976.62,750.44
2018,8,31,13,45,919.0,88.0,5.5,19.05,829.0,949.03,734.42
2018,8,31,14,0,914.0,87.0,5.8,18.9,805.0,918.17,715.7
2018,8,31,14,15,892.0,92.0,6.0,18.65,769.5,875.98,688.12
2018,8,31,14,30,870.0,97.0,6.2,18.4,734.0,831.96,658.74
2018,8,31,14,45,773.0,126.0,6.4,18.2,670.5,757.19,605.62
2018,8,31,15,0,676.0,155.0,6.6,18.0,607.0,683.88,551.3
2018,8,31,15,15,764.5,116.0,6.6,18.0,595.5,672.28,544.48
2018,8,31,15,30,853.0,77.0,6.6,18.0,584.0,649.26,527.88
2018,8,31,15,45,751.5,96.0,6.7,17.65,515.5,566.76,461.93
2018,8,31,16,0,650.0,115.0,6.8,17.3,447.0,489.82,399.29
2018,8,31,16,15,621.5,108.0,6.7,17.15,399.0,431.01,350.16
2018,8,31,16,30,593.0,101.0,6.6,17.0,351.0,374.12,301.39
2018,8,31,16,45,523.5,96.5,6.5,16.8,295.5,306.09,242.99
2018,8,31,17,0,454.0,92.0,6.4,16.6,240.0,243.14,188.39
2018,8,31,17,15,379.0,82.0,6.3,16.4,190.5,183.8,137.18
2018,8,31,17,30,304.0,72.0,6.2,16.2,141.0,133.34,94.43
2018,8,31,17,45,280.0,55.5,6.05,16.0,106.0,93.05,59.81
2018,8,31,18,0,256.0,39.0,5.9,15.8,71.0,55.87,30.47
2018,8,31,18,15,197.0,28.0,5.75,15.75,46.0,25.92,8.78
2018,8,31,18,30,138.0,17.0,5.6,15.7,21.0,16.2,0.0
2018,8,31,18,45,69.0,8.5,5.5,15.65,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,45,36.5,6.0,2.85,15.35,8.0,5.72,0.0
2018,9,1,6,0,73.0,12.0,2.9,15.5,16.0,9.29,0.0
2018,9,1,6,15,87.0,19.5,2.7,15.7,29.5,22.39,9.55
2018,9,1,6,30,101.0,27.0,2.5,15.9,43.0,37.72,21.45
2018,9,1,6,45,70.5,33.5,2.3,16.05,46.5,45.45,29.81
2018,9,1,7,0,40.0,40.0,2.1,16.2,50.0,48.4,34.13
2018,9,1,7,15,20.0,46.0,1.95,16.35,51.0,49.45,35.96
2018,9,1,7,30,0.0,52.0,1.8,16.5,52.0,48.33,35.43
2018,9,1,7,45,0.0,64.5,1.65,16.65,64.5,59.99,45.14
2018,9,1,8,0,0.0,77.0,1.5,16.8,77.0,71.68,54.71
2018,9,1,8,15,0.0,97.5,1.55,16.95,97.5,90.99,70.49
2018,9,1,8,30,0.0,118.0,1.6,17.1,118.0,110.46,86.17
2018,9,1,8,45,0.0,126.5,1.6,17.25,126.5,118.55,92.4
2018,9,1,9,0,0.0,135.0,1.6,17.4,135.0,126.67,98.64
2018,9,1,9,15,0.5,147.5,1.75,17.5,148.0,139.03,108.33
2018,9,1,9,30,1.0,160.0,1.9,17.6,161.0,151.48,118.02
2018,9,1,9,45,2.0,165.5,2.1,17.75,167.0,157.65,122.69
2018,9,1,10,0,3.0,171.0,2.3,17.9,173.0,163.91,127.45
2018,9,1,10,15,4.5,183.5,2.45,17.95,187.0,177.47,138.06
2018,9,1,10,30,6.0,196.0,2.6,18.0,201.0,191.14,148.72
2018,9,1,10,45,7.0,204.5,2.75,18.05,210.5,200.55,155.97
2018,9,1,11,0,8.0,213.0,2.9,18.1,220.0,209.99,163.28
2018,9,1,11,15,8.0,210.0,3.1,18.15,217.0,207.24,161.02
2018,9,1,11,30,8.0,207.0,3.3,18.2,214.0,204.46,158.78
2018,9,1,11,45,9.5,219.5,3.5,18.2,228.0,218.26,169.67
2018,9,1,12,0,11.0,232.0,3.7,18.2,242.0,232.07,180.52
2018,9,1,12,15,11.0,233.5,3.8,18.2,243.5,233.55,181.68
2018,9,1,12,30,11.0,235.0,3.9,18.2,245.0,234.97,182.84
2018,9,1,12,45,11.0,235.5,4.05,18.2,245.0,235.36,183.24
2018,9,1,13,0,11.0,236.0,4.2,18.2,245.0,235.68,183.65
2018,9,1,13,15,10.0,228.5,4.35,18.1,236.5,227.15,177.17
2018,9,1,13,30,9.0,221.0,4.5,18.0,228.0,218.62,170.72
2018,9,1,13,45,75.5,204.5,4.65,17.9,263.5,279.37,221.81
2018,9,1,14,0,142.0,188.0,4.8,17.8,299.0,327.6,262.48
2018,9,1,14,15,274.5,178.5,4.9,17.7,382.0,437.46,352.42
2018,9,1,14,30,407.0,169.0,5.0,17.6,465.0,526.39,424.41
2018,9,1,14,45,401.0,165.0,5.1,17.45,444.0,500.62,404.75
2018,9,1,15,0,395.0,161.0,5.2,17.3,423.0,473.97,384.53
2018,9,1,15,15,418.0,157.0,5.2,17.3,418.0,467.0,379.46
2018,9,1,15,30,441.0,153.0,5.2,17.3,413.0,456.65,371.34
2018,9,1,15,45,405.5,151.5,5.25,17.0,375.5,409.88,333.83
2018,9,1,16,0,370.0,150.0,5.3,16.7,338.0,365.63,297.77
2018,9,1,16,15,439.5,133.0,5.25,16.55,333.0,361.01,293.19
2018,9,1,16,30,509.0,116.0,5.2,16.4,328.0,347.88,280.13
2018,9,1,16,45,495.0,105.0,5.15,16.2,288.5,299.92,237.97
2018,9,1,17,0,481.0,94.0,5.1,16.0,249.0,252.93,195.66
2018,9,1,17,15,465.5,81.0,5.05,15.8,208.5,204.75,151.71
2018,9,1,17,30,450.0,68.0,5.0,15.6,168.0,159.73,110.49
2018,9,1,17,45,365.0,55.5,4.95,15.4,122.5,104.11,65.27
2018,9,1,18,0,280.0,43.0,4.9,15.2,77.0,60.66,33.52
2018,9,1,18,15,178.5,28.5,4.9,15.15,46.5,25.5,7.13
2018,9,1,18,30,77.0,14.0,4.9,15.1,16.0,13.34,0.0
2018,9,1,18,45,38.5,7.0,4.85,15.05,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,45,44.5,9.5,2.0,14.8,12.0,9.05,0.0
2018,9,2,6,0,89.0,19.0,2.0,15.0,24.0,14.99,0.0
2018,9,2,6,15,169.5,35.0,1.95,15.2,56.5,40.99,21.68
2018,9,2,6,30,250.0,51.0,1.9,15.4,89.0,78.46,48.79
2018,9,2,6,45,173.0,60.0,1.85,15.6,91.0,89.55,62.46
2018,9,2,7,0,96.0,69.0,1.8,15.8,93.0,89.95,67.2
2018,9,2,7,15,48.0,82.5,1.8,15.95,94.5,92.8,71.81
2018,9,2,7,30,0.0,96.0,1.8,16.1,96.0,89.71,70.26
2018,9,2,7,45,2.0,116.5,1.75,16.3,117.5,110.04,86.95
2018,9,2,8,0,4.0,137.0,1.7,16.5,139.0,130.72,103.65
2018,9,2,8,15,8.0,159.5,1.65,16.7,163.5,154.74,122.84
2018,9,2,8,30,12.0,182.0,1.6,16.9,188.0,179.3,142.21
2018,9,2,8,45,14.0,198.0,1.6,17.1,206.0,196.73,155.62
2018,9,2,9,0,16.0,214.0,1.6,17.3,224.0,214.38,169.09
2018,9,2,9,15,18.0,229.5,1.65,17.5,241.5,231.74,182.26
2018,9,2,9,30,20.0,245.0,1.7,17.7,259.0,249.29,195.48
2018,9,2,9,45,18.5,250.0,1.7,17.85,263.5,253.74,198.33
2018,9,2,10,0,17.0,255.0,1.7,18.0,268.0,258.04,201.13
2018,9,2,10,15,24.0,280.5,1.75,18.15,299.5,290.07,225.63
2018,9,2,10,30,31.0,306.0,1.8,18.3,331.0,333.18,258.15
2018,9,2,10,45,35.5,325.5,1.8,18.4,354.5,358.76,276.96
2018,9,2,11,0,40.0,345.0,1.8,18.5,378.0,384.51,295.84
2018,9,2,11,15,41.0,352.5,1.9,18.55,387.0,394.27,302.94
2018,9,2,11,30,42.0,360.0,2.0,18.6,396.0,403.88,310.04
2018,9,2,11,45,47.5,371.0,2.1,18.65,412.0,421.51,323.28
2018,9,2,12,0,53.0,382.0,2.2,18.7,428.0,439.0,336.38
2018,9,2,12,15,63.0,390.0,2.35,18.65,444.5,457.59,350.76
2018,9,2,12,30,73.0,398.0,2.5,18.6,461.0,475.84,364.91
2018,9,2,12,45,118.5,391.0,2.7,18.55,492.0,525.65,403.77
2018,9,2,13,0,164.0,384.0,2.9,18.5,523.0,561.02,431.83
2018,9,2,13,15,149.0,389.0,3.1,18.35,513.5,548.7,423.04
2018,9,2,13,30,134.0,394.0,3.3,18.2,504.0,536.2,414.33
2018,9,2,13,45,245.5,343.5,3.45,18.1,537.5,592.72,461.0
2018,9,2,14,0,357.0,293.0,3.6,18.0,571.0,631.05,493.69
2018,9,2,14,15,572.0,217.5,3.75,17.8,641.5,739.67,579.8
2018,9,2,14,30,787.0,142.0,3.9,17.6,712.0,814.17,637.19
2018,9,2,14,45,684.0,155.5,4.05,17.45,632.5,718.64,569.05
2018,9,2,15,0,581.0,169.0,4.2,17.3,553.0,625.66,499.57
2018,9,2,15,15,514.0,172.0,4.2,17.3,495.0,549.67,441.46
2018,9,2,15,30,447.0,175.0,4.2,17.3,437.0,482.78,389.09
2018,9,2,15,45,418.5,170.5,4.3,16.95,399.5,436.64,353.24
2018,9,2,16,0,390.0,166.0,4.4,16.6,362.0,392.31,317.89
2018,9,2,16,15,395.0,150.5,4.35,16.45,331.0,355.76,287.76
2018,9,2,16,30,400.0,135.0,4.3,16.3,300.0,317.95,255.6
2018,9,2,16,45,396.0,118.5,4.2,16.1,263.0,274.55,217.91
2018,9,2,17,0,392.0,102.0,4.1,15.9,226.0,231.17,179.2
2018,9,2,17,15,364.5,87.0,4.05,15.7,185.5,183.27,136.74
2018,9,2,17,30,337.0,72.0,4.0,15.5,145.0,138.54,97.16
2018,9,2,17,45,264.5,57.0,3.9,15.3,104.5,91.06,58.72
2018,9,2,18,0,192.0,42.0,3.8,15.1,64.0,52.7,30.15
2018,9,2,18,15,114.5,25.5,3.75,15.05,37.0,21.78,3.33
2018,9,2,18,30,37.0,9.0,3.7,15.0,10.0,8.58,0.0
2018,9,2,18,45,18.5,4.5,3.65,14.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,45,17.5,5.5,1.95,14.7,6.5,5.24,0.0
2018,9,3,6,0,35.0,11.0,2.0,14.9,13.0,9.42,0.0
2018,9,3,6,15,62.5,21.5,2.0,15.1,29.5,23.29,10.77
2018,9,3,6,30,90.0,32.0,2.0,15.3,46.0,41.29,24.89
2018,9,3,6,45,63.5,42.5,2.0,15.5,54.0,52.3,35.9
2018,9,3,7,0,37.0,53.0,2.0,15.7,62.0,58.97,43.22
2018,9,3,7,15,18.5,63.0,1.95,15.9,67.5,65.2,49.37
2018,9,3,7,30,0.0,73.0,1.9,16.1,73.0,67.97,52.06
2018,9,3,7,45,1.0,99.5,1.9,16.3,100.0,93.44,73.21
2018,9,3,8,0,2.0,126.0,1.9,16.5,127.0,119.24,94.26
2018,9,3,8,15,2.5,144.5,1.85,16.65,146.0,137.35,108.71
2018,9,3,8,30,3.0,163.0,1.8,16.8,165.0,155.6,123.09
2018,9,3,8,45,5.0,177.0,1.8,16.95,180.0,170.55,134.71
2018,9,3,9,0,7.0,191.0,1.8,17.1,195.0,185.74,146.44
2018,9,3,9,15,11.5,212.0,1.8,17.25,219.5,209.86,165.22
2018,9,3,9,30,16.0,233.0,1.8,17.4,244.0,234.44,184.17
2018,9,3,9,45,17.0,246.0,1.8,17.5,258.0,248.67,194.79
2018,9,3,10,0,18.0,259.0,1.8,17.6,272.0,262.97,205.44
2018,9,3,10,15,31.0,291.0,1.85,17.75,315.0,316.71,246.76
2018,9,3,10,30,44.0,323.0,1.9,17.9,358.0,363.07,281.7
2018,9,3,10,45,71.5,357.0,2.0,18.0,415.5,425.97,329.25
2018,9,3,11,0,99.0,391.0,2.1,18.1,473.0,490.18,376.92
2018,9,3,11,15,111.5,402.0,2.15,18.15,496.0,528.49,404.57
2018,9,3,11,30,124.0,413.0,2.2,18.2,519.0,554.53,423.43
2018,9,3,11,45,123.0,415.5,2.25,18.25,521.0,557.64,425.42
2018,9,3,12,0,122.0,418.0,2.3,18.3,523.0,560.08,427.13
2018,9,3,12,15,106.0,412.5,2.4,18.3,504.0,525.12,401.71
2018,9,3,12,30,90.0,407.0,2.5,18.3,485.0,502.79,385.4
2018,9,3,12,45,128.5,394.5,2.6,18.3,504.0,539.64,414.33
2018,9,3,13,0,167.0,382.0,2.7,18.3,523.0,562.09,432.46
2018,9,3,13,15,145.5,386.5,2.8,18.25,507.5,542.94,418.14
2018,9,3,13,30,124.0,391.0,2.9,18.2,492.0,523.87,404.06
2018,9,3,13,45,200.5,349.0,3.05,18.1,507.0,546.03,424.46
2018,9,3,14,0,277.0,307.0,3.2,18.0,522.0,574.35,448.88
2018,9,3,14,15,375.5,260.0,3.3,17.85,538.5,610.39,479.35
2018,9,3,14,30,474.0,213.0,3.4,17.7,555.0,627.84,495.99
2018,9,3,14,45,436.0,210.0,3.55,17.5,511.5,574.96,456.87
2018,9,3,15,0,398.0,207.0,3.7,17.3,468.0,523.59,418.5
2018,9,3,15,15,388.5,195.5,3.7,17.3,436.0,485.4,389.58
2018,9,3,15,30,379.0,184.0,3.7,17.3,404.0,446.99,359.91
2018,9,3,15,45,393.5,168.5,3.75,16.95,380.0,418.92,338.56
2018,9,3,16,0,408.0,153.0,3.8,16.6,356.0,388.47,314.49
2018,9,3,16,15,412.5,141.5,3.75,16.45,328.0,354.72,286.46
2018,9,3,16,30,417.0,130.0,3.7,16.3,300.0,319.69,256.43
2018,9,3,16,45,378.5,117.0,3.6,16.1,255.0,265.66,210.5
2018,9,3,17,0,340.0,104.0,3.5,15.9,210.0,215.72,167.36
2018,9,3,17,15,293.5,89.0,3.35,15.75,168.0,166.12,124.52
2018,9,3,17,30,247.0,74.0,3.2,15.6,126.0,120.44,85.5
2018,9,3,17,45,193.5,56.5,3.1,15.4,90.5,79.65,52.23
2018,9,3,18,0,140.0,39.0,3.0,15.2,55.0,45.71,26.18
2018,9,3,18,15,85.5,24.0,2.85,15.15,32.0,20.64,0.19
2018,9,3,18,30,31.0,9.0,2.7,15.1,9.0,8.58,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,5,45,34.0,6.5,2.6,15.15,8.0,6.2,0.0
2018,9,4,6,0,68.0,13.0,2.7,15.4,16.0,10.15,0.0
2018,9,4,6,15,124.5,23.0,2.75,15.65,38.0,27.92,12.36
2018,9,4,6,30,181.0,33.0,2.8,15.9,60.0,53.65,31.1
2018,9,4,6,45,128.0,34.5,2.8,16.1,57.5,58.26,38.08
2018,9,4,7,0,75.0,36.0,2.8,16.3,55.0,54.15,37.74
2018,9,4,7,15,37.5,41.0,2.75,16.5,50.5,51.42,37.18
2018,9,4,7,30,0.0,46.0,2.7,16.7,46.0,42.73,30.67
2018,9,4,7,45,0.0,55.0,2.6,16.9,55.0,51.13,37.65
2018,9,4,8,0,0.0,64.0,2.5,17.1,64.0,59.53,44.54
2018,9,4,8,15,0.0,86.0,2.4,17.25,86.0,80.12,61.48
2018,9,4,8,30,0.0,108.0,2.3,17.4,108.0,100.97,78.41
2018,9,4,8,45,0.0,127.0,2.25,17.55,127.0,119.1,92.89
2018,9,4,9,0,0.0,146.0,2.2,17.7,146.0,137.32,107.3
2018,9,4,9,15,1.0,160.0,2.2,17.85,160.5,151.54,118.38
2018,9,4,9,30,2.0,174.0,2.2,18.0,175.0,165.9,129.52
2018,9,4,9,45,4.5,190.0,2.15,18.15,193.0,183.57,143.24
2018,9,4,10,0,7.0,206.0,2.1,18.3,211.0,201.48,157.04
2018,9,4,10,15,13.5,241.0,2.1,18.45,251.5,241.84,188.42
2018,9,4,10,30,20.0,276.0,2.1,18.6,292.0,282.86,219.8
2018,9,4,10,45,25.0,300.5,2.1,18.7,321.0,323.32,250.33
2018,9,4,11,0,30.0,325.0,2.1,18.8,350.0,354.47,273.5
2018,9,4,11,15,40.0,341.5,2.2,18.85,375.5,382.29,294.51
2018,9,4,11,30,50.0,358.0,2.3,18.9,401.0,410.29,315.58
2018,9,4,11,45,84.0,383.0,2.35,18.95,455.5,471.33,361.73
2018,9,4,12,0,118.0,408.0,2.4,19.0,510.0,545.75,416.59
2018,9,4,12,15,122.0,410.5,2.5,19.0,515.5,552.51,421.46
2018,9,4,12,30,126.0,413.0,2.6,19.0,521.0,558.59,426.31
2018,9,4,12,45,107.0,403.5,2.7,18.95,494.5,515.41,394.89
2018,9,4,13,0,88.0,394.0,2.8,18.9,468.0,485.19,372.8
2018,9,4,13,15,72.0,375.0,2.95,18.8,434.5,447.92,345.54
2018,9,4,13,30,56.0,356.0,3.1,18.7,401.0,411.02,318.23
2018,9,4,13,45,115.5,316.5,3.3,18.6,406.5,433.7,338.7
2018,9,4,14,0,175.0,277.0,3.5,18.5,412.0,441.32,347.57
2018,9,4,14,15,305.5,233.0,3.65,18.3,456.5,510.71,405.05
2018,9,4,14,30,436.0,189.0,3.8,18.1,501.0,570.65,454.28
2018,9,4,14,45,428.0,180.5,3.95,17.9,473.5,537.16,429.56
2018,9,4,15,0,420.0,172.0,4.1,17.7,446.0,502.92,404.26
2018,9,4,15,15,474.5,153.5,4.1,17.7,443.0,501.22,404.16
2018,9,4,15,30,529.0,135.0,4.1,17.7,440.0,497.7,401.88
2018,9,4,15,45,484.0,133.0,4.15,17.3,394.0,436.03,353.33
2018,9,4,16,0,439.0,131.0,4.2,16.9,348.0,382.24,310.12
2018,9,4,16,15,423.5,123.5,4.15,16.65,314.0,341.13,275.97
2018,9,4,16,30,408.0,116.0,4.1,16.4,280.0,300.91,241.63
2018,9,4,16,45,387.5,105.5,4.05,16.15,244.0,256.87,203.4
2018,9,4,17,0,367.0,95.0,4.0,15.9,208.0,214.73,165.99
2018,9,4,17,15,348.5,80.0,3.9,15.7,170.5,170.78,126.57
2018,9,4,17,30,330.0,65.0,3.8,15.5,133.0,128.93,89.11
2018,9,4,17,45,274.5,52.0,3.7,15.25,97.5,86.41,54.23
2018,9,4,18,0,219.0,39.0,3.6,15.0,62.0,50.79,27.36
2018,9,4,18,15,127.5,23.5,3.5,15.0,35.0,19.38,0.0
2018,9,4,18,30,36.0,8.0,3.4,15.0,8.0,7.63,0.0
2018,9,4,18,45,18.0,4.0,3.3,14.95,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,5,45,14.0,4.5,2.3,14.45,5.0,4.29,0.0
2018,9,5,6,0,28.0,9.0,2.3,14.6,10.0,7.75,0.0
2018,9,5,6,15,55.5,16.0,2.3,14.8,22.5,18.0,6.58
2018,9,5,6,30,83.0,23.0,2.3,15.0,35.0,32.06,17.48
2018,9,5,6,45,59.5,26.0,2.3,15.15,36.5,36.44,22.72
2018,9,5,7,0,36.0,29.0,2.3,15.3,38.0,36.93,24.63
2018,9,5,7,15,18.0,31.5,2.3,15.5,36.0,35.14,23.97
2018,9,5,7,30,0.0,34.0,2.3,15.7,34.0,31.56,21.32
2018,9,5,7,45,0.0,45.5,2.3,15.85,45.5,42.27,30.34
2018,9,5,8,0,0.0,57.0,2.3,16.0,57.0,53.0,39.26
2018,9,5,8,15,0.0,70.0,2.35,16.2,70.0,65.14,49.26
2018,9,5,8,30,0.0,83.0,2.4,16.4,83.0,77.3,59.15
2018,9,5,8,45,0.0,91.5,2.45,16.55,91.5,85.28,65.51
2018,9,5,9,0,0.0,100.0,2.5,16.7,100.0,93.34,71.89
2018,9,5,9,15,0.0,109.5,2.65,16.8,109.5,102.37,79.06
2018,9,5,9,30,0.0,119.0,2.8,16.9,119.0,111.44,86.21
2018,9,5,9,45,0.0,124.0,2.9,17.0,124.0,116.24,89.88
2018,9,5,10,0,0.0,129.0,3.0,17.1,129.0,121.05,93.56
2018,9,5,10,15,1.5,146.0,3.15,17.15,147.0,138.71,107.68
2018,9,5,10,30,3.0,163.0,3.3,17.2,165.0,156.55,121.85
2018,9,5,10,45,4.5,179.5,3.4,17.25,183.0,174.04,135.68
2018,9,5,11,0,6.0,196.0,3.5,17.3,201.0,191.66,149.55
2018,9,5,11,15,8.0,213.0,3.55,17.3,219.5,210.35,164.27
2018,9,5,11,30,10.0,230.0,3.6,17.3,238.0,229.14,179.0
2018,9,5,11,45,13.5,258.0,3.7,17.35,269.5,260.36,203.45
2018,9,5,12,0,17.0,286.0,3.8,17.4,301.0,291.77,227.87
2018,9,5,12,15,18.0,290.5,3.9,17.35,306.0,297.27,232.17
2018,9,5,12,30,19.0,295.0,4.0,17.3,311.0,302.69,236.53
2018,9,5,12,45,19.5,294.5,4.05,17.25,311.0,302.53,236.56
2018,9,5,13,0,20.0,294.0,4.1,17.2,311.0,302.27,236.57
2018,9,5,13,15,30.0,299.0,4.2,17.1,323.5,327.65,257.0
2018,9,5,13,30,40.0,304.0,4.3,17.0,336.0,341.48,268.47
2018,9,5,13,45,125.5,304.5,4.35,16.9,401.5,430.38,340.61
2018,9,5,14,0,211.0,305.0,4.4,16.8,467.0,513.51,406.85
2018,9,5,14,15,265.5,275.0,4.45,16.7,470.0,520.69,414.6
2018,9,5,14,30,320.0,245.0,4.5,16.6,473.0,523.38,419.12
2018,9,5,14,45,283.0,239.0,4.55,16.5,432.5,474.6,381.38
2018,9,5,15,0,246.0,233.0,4.6,16.4,392.0,427.85,344.93
2018,9,5,15,15,236.5,216.0,4.6,16.4,360.5,391.27,316.55
2018,9,5,15,30,227.0,199.0,4.6,16.4,329.0,354.99,287.97
2018,9,5,15,45,214.5,180.0,4.65,16.15,294.5,315.3,256.49
2018,9,5,16,0,202.0,161.0,4.7,15.9,260.0,276.51,225.16
2018,9,5,16,15,207.0,148.0,4.65,15.75,239.5,253.47,205.99
2018,9,5,16,30,212.0,135.0,4.6,15.6,219.0,229.53,185.46
2018,9,5,16,45,230.0,120.0,4.55,15.5,199.5,207.57,165.72
2018,9,5,17,0,248.0,105.0,4.5,15.4,180.0,183.24,143.06
2018,9,5,17,15,217.5,87.5,4.45,15.2,144.0,141.81,106.94
2018,9,5,17,30,187.0,70.0,4.4,15.0,108.0,104.11,74.34
2018,9,5,17,45,138.0,52.5,4.35,14.85,76.0,67.94,44.87
2018,9,5,18,0,89.0,35.0,4.3,14.7,44.0,38.1,21.35
2018,9,5,18,15,51.0,20.5,4.25,14.6,25.0,17.1,0.0
2018,9,5,18,30,13.0,6.0,4.2,14.5,6.0,5.72,0.0
2018,9,5,18,45,6.5,3.0,4.1,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,5,45,20.5,4.0,2.35,13.6,5.0,3.81,0.0
2018,9,6,6,0,41.0,8.0,2.3,13.7,10.0,7.63,0.0
2018,9,6,6,15,73.5,15.0,2.25,13.85,23.5,17.99,5.94
2018,9,6,6,30,106.0,22.0,2.2,14.0,37.0,34.42,18.51
2018,9,6,6,45,74.5,26.0,2.15,14.1,38.5,39.23,24.54
2018,9,6,7,0,43.0,30.0,2.1,14.2,40.0,39.64,26.82
2018,9,6,7,15,21.5,36.0,2.1,14.4,41.0,40.46,28.55
2018,9,6,7,30,0.0,42.0,2.1,14.6,42.0,39.0,27.79
2018,9,6,7,45,0.0,48.0,2.1,14.8,48.0,44.6,32.46
2018,9,6,8,0,0.0,54.0,2.1,15.0,54.0,50.2,37.07
2018,9,6,8,15,0.0,70.0,2.2,15.25,70.0,65.14,49.46
2018,9,6,8,30,0.0,86.0,2.3,15.5,86.0,80.11,61.72
2018,9,6,8,45,0.0,101.0,2.4,15.7,101.0,94.3,73.21
2018,9,6,9,0,0.0,116.0,2.5,15.9,116.0,108.58,84.66
2018,9,6,9,15,0.0,127.0,2.7,16.1,127.0,119.1,92.96
2018,9,6,9,30,0.0,138.0,2.9,16.3,138.0,129.65,101.24
2018,9,6,9,45,0.5,143.5,3.05,16.45,144.0,135.36,105.6
2018,9,6,10,0,1.0,149.0,3.2,16.6,150.0,141.11,110.01
2018,9,6,10,15,2.5,165.5,3.3,16.75,167.5,158.43,123.74
2018,9,6,10,30,4.0,182.0,3.4,16.9,185.0,175.9,137.5
2018,9,6,10,45,5.0,186.5,3.5,17.05,190.5,181.34,141.63
2018,9,6,11,0,6.0,191.0,3.6,17.2,196.0,186.82,145.81
2018,9,6,11,15,7.0,202.5,3.6,17.3,208.5,199.15,155.43
2018,9,6,11,30,8.0,214.0,3.6,17.4,221.0,211.5,165.05
2018,9,6,11,45,10.5,234.0,3.65,17.5,243.0,233.73,182.47
2018,9,6,12,0,13.0,254.0,3.7,17.6,265.0,256.04,199.86
2018,9,6,12,15,14.5,265.0,3.65,17.7,277.5,268.46,209.43
2018,9,6,12,30,16.0,276.0,3.6,17.8,290.0,280.83,218.97
2018,9,6,12,45,16.5,276.5,3.6,17.9,290.5,281.68,219.62
2018,9,6,13,0,17.0,277.0,3.6,18.0,291.0,282.45,220.26
2018,9,6,13,15,15.5,267.5,3.6,18.05,280.0,271.26,211.64
2018,9,6,13,30,14.0,258.0,3.6,18.1,269.0,260.09,203.07
2018,9,6,13,45,162.0,222.0,3.65,18.15,345.5,387.07,307.59
2018,9,6,14,0,310.0,186.0,3.7,18.2,422.0,486.28,387.9
2018,9,6,14,15,602.5,137.5,3.7,18.2,572.5,678.92,537.46
2018,9,6,14,30,895.0,89.0,3.7,18.2,723.0,836.77,652.13
2018,9,6,14,45,848.0,95.0,3.7,18.2,669.5,771.6,605.37
2018,9,6,15,0,801.0,101.0,3.7,18.2,616.0,711.38,563.09
2018,9,6,15,15,717.5,107.0,3.7,18.2,544.5,622.75,497.66
2018,9,6,15,30,634.0,113.0,3.7,18.2,473.0,540.67,434.36
2018,9,6,15,45,649.0,102.5,3.75,17.95,443.5,504.92,406.9
2018,9,6,16,0,664.0,92.0,3.8,17.7,414.0,466.06,375.65
2018,9,6,16,15,672.0,85.0,3.8,17.5,380.0,424.46,340.66
2018,9,6,16,30,680.0,78.0,3.8,17.3,346.0,380.64,302.38
2018,9,6,16,45,628.0,74.5,3.85,17.05,294.0,316.03,246.7
2018,9,6,17,0,576.0,71.0,3.9,16.8,242.0,256.59,194.29
2018,9,6,17,15,478.0,63.0,3.85,16.55,186.0,186.71,134.56
2018,9,6,17,30,380.0,55.0,3.8,16.3,130.0,128.54,86.09
2018,9,6,17,45,309.5,44.0,3.75,16.0,93.0,81.84,48.59
2018,9,6,18,0,239.0,33.0,3.7,15.7,56.0,45.39,21.81
2018,9,6,18,15,136.0,19.5,3.7,15.6,31.0,15.55,0.0
2018,9,6,18,30,33.0,6.0,3.7,15.5,6.0,5.72,0.0
2018,9,6,18,45,16.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,45,45.5,6.0,2.5,14.0,8.0,0.0,0.0
2018,9,7,6,0,91.0,12.0,2.5,14.2,16.0,11.44,0.0
2018,9,7,6,15,158.0,19.5,2.45,14.4,37.5,27.24,10.26
2018,9,7,6,30,225.0,27.0,2.4,14.6,59.0,54.33,29.79
2018,9,7,6,45,158.0,27.0,2.4,14.85,54.0,56.59,35.55
2018,9,7,7,0,91.0,27.0,2.4,15.1,49.0,50.82,34.55
2018,9,7,7,15,45.5,34.0,2.35,15.3,45.0,47.14,33.54
2018,9,7,7,30,0.0,41.0,2.3,15.5,41.0,38.07,26.88
2018,9,7,7,45,0.0,49.0,2.25,15.75,49.0,45.53,33.12
2018,9,7,8,0,0.0,57.0,2.2,16.0,57.0,53.0,39.28
2018,9,7,8,15,0.0,78.0,2.2,16.2,78.0,72.62,55.52
2018,9,7,8,30,0.0,99.0,2.2,16.4,99.0,92.44,71.71
2018,9,7,8,45,0.0,125.0,2.2,16.6,125.0,117.25,91.79
2018,9,7,9,0,0.0,151.0,2.2,16.8,151.0,142.26,111.75
2018,9,7,9,15,1.5,164.0,2.2,17.05,165.0,155.91,122.35
2018,9,7,9,30,3.0,177.0,2.2,17.3,179.0,169.74,133.04
2018,9,7,9,45,5.5,192.0,2.15,17.5,196.0,186.51,146.04
2018,9,7,10,0,8.0,207.0,2.1,17.7,213.0,203.5,159.12
2018,9,7,10,15,11.0,228.0,2.15,17.8,236.5,227.06,177.37
2018,9,7,10,30,14.0,249.0,2.2,17.9,260.0,250.87,195.68
2018,9,7,10,45,16.0,264.0,2.25,18.05,277.0,267.98,208.62
2018,9,7,11,0,18.0,279.0,2.3,18.2,294.0,285.19,221.6
2018,9,7,11,15,22.0,297.5,2.45,18.3,316.0,307.91,238.98
2018,9,7,11,30,26.0,316.0,2.6,18.4,338.0,343.04,265.68
2018,9,7,11,45,40.5,344.0,2.75,18.45,378.5,387.38,299.61
2018,9,7,12,0,55.0,372.0,2.9,18.5,419.0,431.92,333.37
2018,9,7,12,15,60.0,377.5,3.1,18.5,428.5,442.81,341.8
2018,9,7,12,30,65.0,383.0,3.3,18.5,438.0,453.4,350.19
2018,9,7,12,45,55.0,368.0,3.5,18.5,414.0,426.85,330.37
2018,9,7,13,0,45.0,353.0,3.7,18.5,390.0,400.3,310.54
2018,9,7,13,15,39.0,336.0,3.95,18.5,367.5,375.62,292.19
2018,9,7,13,30,33.0,319.0,4.2,18.5,345.0,351.06,273.79
2018,9,7,13,45,177.5,265.0,4.45,18.45,400.0,447.3,353.95
2018,9,7,14,0,322.0,211.0,4.7,18.4,455.0,523.73,417.54
2018,9,7,14,15,579.5,156.5,4.85,18.35,573.0,679.34,541.4
2018,9,7,14,30,837.0,102.0,5.0,18.3,691.0,801.92,633.42
2018,9,7,14,45,790.0,106.0,5.15,18.25,638.0,741.43,590.13
2018,9,7,15,0,743.0,110.0,5.3,18.2,585.0,676.91,543.89
2018,9,7,15,15,764.5,100.0,5.3,18.2,559.0,646.58,521.8
2018,9,7,15,30,786.0,90.0,5.3,18.2,533.0,612.01,494.98
2018,9,7,15,45,770.5,88.0,5.35,17.95,490.5,559.81,453.76
2018,9,7,16,0,755.0,86.0,5.4,17.7,448.0,507.24,411.0
2018,9,7,16,15,754.0,76.5,5.35,17.55,404.0,453.78,365.89
2018,9,7,16,30,753.0,67.0,5.3,17.4,360.0,398.95,317.99
2018,9,7,16,45,713.0,63.0,5.25,17.25,308.0,334.29,260.92
2018,9,7,17,0,673.0,59.0,5.2,17.1,256.0,273.29,205.75
2018,9,7,17,15,610.0,53.5,5.1,16.85,204.5,208.62,148.06
2018,9,7,17,30,547.0,48.0,5.0,16.6,153.0,151.54,97.99
2018,9,7,17,45,444.0,40.0,4.85,16.35,108.0,94.66,53.17
2018,9,7,18,0,341.0,32.0,4.7,16.1,63.0,50.71,22.26
2018,9,7,18,15,205.0,20.5,4.6,16.0,35.5,19.54,0.0
2018,9,7,18,30,69.0,9.0,4.5,15.9,8.0,0.0,0.0
2018,9,7,18,45,34.5,4.5,4.35,15.8,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,14.9,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.1,27.0,19.06,0.0
2018,9,8,6,15,334.5,29.0,4.5,15.35,65.0,46.38,18.95
2018,9,8,6,30,475.0,38.0,4.5,15.6,103.0,95.01,52.28
2018,9,8,6,45,498.0,47.5,4.55,15.8,142.0,140.48,90.99
2018,9,8,7,0,521.0,57.0,4.6,16.0,181.0,188.61,134.77
2018,9,8,7,15,532.0,71.5,4.55,16.2,225.0,240.57,182.7
2018,9,8,7,30,543.0,86.0,4.5,16.4,269.0,293.35,230.53
2018,9,8,7,45,670.5,75.0,4.45,16.6,338.5,370.02,295.59
2018,9,8,8,0,798.0,64.0,4.4,16.8,408.0,459.61,370.32
2018,9,8,8,15,777.0,77.5,4.35,16.95,445.5,508.06,411.04
2018,9,8,8,30,756.0,91.0,4.3,17.1,483.0,552.45,446.99
2018,9,8,8,45,796.0,89.5,4.25,17.3,535.5,615.97,496.78
2018,9,8,9,0,836.0,88.0,4.2,17.5,588.0,681.15,546.36
2018,9,8,9,15,869.5,83.0,4.2,17.65,635.0,735.21,584.57
2018,9,8,9,30,903.0,78.0,4.2,17.8,682.0,792.73,624.75
2018,9,8,9,45,908.5,81.5,4.15,17.95,716.5,836.43,654.11
2018,9,8,10,0,914.0,85.0,4.1,18.1,751.0,877.43,681.27
2018,9,8,10,15,920.5,86.5,4.1,18.25,780.0,914.21,705.45
2018,9,8,10,30,927.0,88.0,4.1,18.4,809.0,947.95,727.38
2018,9,8,10,45,931.0,89.5,4.15,18.55,830.5,976.14,745.67
2018,9,8,11,0,935.0,91.0,4.2,18.7,852.0,1000.84,761.6
2018,9,8,11,15,937.5,92.0,4.3,18.8,866.0,1019.92,774.2
2018,9,8,11,30,940.0,93.0,4.4,18.9,880.0,1035.23,784.37
2018,9,8,11,45,940.5,93.5,4.5,19.0,885.5,1044.17,790.71
2018,9,8,12,0,941.0,94.0,4.6,19.1,891.0,1049.18,794.57
2018,9,8,12,15,942.5,92.0,4.8,19.1,889.0,1048.5,795.96
2018,9,8,12,30,944.0,90.0,5.0,19.1,887.0,1043.86,794.73
2018,9,8,12,45,946.5,86.5,5.15,19.15,877.5,1034.59,789.78
2018,9,8,13,0,949.0,83.0,5.3,19.2,868.0,1021.34,782.14
2018,9,8,13,15,945.0,82.5,5.45,19.25,850.0,1001.23,769.75
2018,9,8,13,30,941.0,82.0,5.6,19.3,832.0,977.46,754.78
2018,9,8,13,45,935.0,81.5,5.7,19.35,807.0,948.34,735.63
2018,9,8,14,0,929.0,81.0,5.8,19.4,782.0,915.96,714.06
2018,9,8,14,15,921.5,80.0,5.85,19.45,750.5,878.64,688.53
2018,9,8,14,30,914.0,79.0,5.9,19.5,719.0,838.52,660.79
