Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,15,556.0,162.0,3.65,17.05,508.5,646.0,517.08
2018,9,28,14,30,781.0,104.0,3.6,17.0,577.0,731.4,582.4
2018,9,28,14,45,767.5,98.5,3.6,16.9,538.0,682.85,547.23
2018,9,28,15,0,754.0,93.0,3.6,16.8,499.0,632.97,510.79
2018,9,28,15,15,765.0,85.5,3.6,16.8,467.0,595.54,482.02
2018,9,28,15,30,776.0,78.0,3.6,16.8,435.0,554.91,449.7
2018,9,28,15,45,749.0,74.0,3.55,16.65,387.5,494.51,400.72
2018,9,28,16,0,722.0,70.0,3.5,16.5,340.0,435.18,351.13
2018,9,28,16,15,682.5,65.0,3.55,16.35,290.5,370.83,296.1
2018,9,28,16,30,643.0,60.0,3.6,16.2,241.0,310.31,242.55
2018,9,28,16,45,579.5,53.5,3.6,16.05,191.5,243.74,183.42
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,184.1,129.95
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,122.0,77.51
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,72.56,34.21
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,29.53,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,17.99,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,32.51,13.66
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,43.16,27.87
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,50.3,35.56
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,41.2,28.85
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,30.62,20.33
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,66.4,50.48
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,104.1,81.88
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,184.19,148.24
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,275.44,222.41
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,311.79,250.98
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,349.09,279.98
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,337.13,268.75
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,310.84,246.28
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,359.44,284.48
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,421.48,332.11
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,486.86,383.09
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,568.07,444.88
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,457.72,358.74
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,341.94,267.07
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,379.55,296.61
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,417.45,325.66
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,516.99,403.37
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,616.8,479.27
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,634.5,493.07
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,650.5,506.06
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,524.04,408.94
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,400.52,311.92
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,400.87,313.23
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,400.7,313.77
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,431.26,338.48
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,447.06,351.85
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,418.52,330.63
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,389.82,309.25
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,366.91,293.07
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,341.49,274.51
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,305.87,245.97
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,272.65,219.12
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,305.69,246.96
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,323.86,260.74
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,312.63,248.69
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,287.27,222.89
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,231.3,172.35
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,178.93,124.5
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,117.35,73.04
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,68.08,28.77
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,27.24,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,22.04,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,51.34,20.83
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,93.42,60.05
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,143.99,102.3
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,212.13,158.57
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,294.4,227.17
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,354.75,278.88
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,419.23,332.23
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,478.53,379.9
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,540.35,427.72
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,596.12,469.45
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,651.98,509.88
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,683.79,531.09
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,712.9,550.18
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,757.0,579.5
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,795.98,604.81
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,825.06,624.09
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,847.1,638.7
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,849.91,640.42
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,847.2,638.69
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,912.95,683.6
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,963.77,717.42
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,929.5,694.3
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,876.34,659.18
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,839.18,634.14
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,805.19,610.51
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,765.07,582.43
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,723.84,553.29
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,559.33,433.63
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,399.88,312.94
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,412.24,324.57
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,422.45,333.76
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,487.22,385.27
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,533.9,422.38
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,449.45,357.43
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,362.03,289.48
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,305.64,245.1
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,252.94,202.89
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,233.37,187.59
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,212.22,170.33
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,174.61,138.99
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,139.13,109.05
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,106.57,81.26
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,76.27,55.33
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,54.33,35.48
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,32.6,11.3
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,17.65,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,10.61,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,16.82,3.08
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,24.34,13.48
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,30.64,20.03
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,44.15,31.69
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,57.89,43.4
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,74.17,57.06
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,90.53,70.56
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,108.46,85.12
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,126.48,99.53
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,149.66,117.98
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,173.33,136.59
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,200.15,157.59
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,227.66,178.86
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,230.31,180.3
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,232.91,181.79
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,313.19,244.92
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,399.19,310.4
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,387.85,299.99
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,387.7,298.4
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,419.68,322.77
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,451.88,347.0
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,421.8,323.93
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,391.22,300.58
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,492.58,379.19
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,578.46,444.36
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,628.23,481.74
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,661.49,507.6
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,665.3,512.25
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,678.21,523.33
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,679.08,526.62
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,673.8,525.46
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,525.89,413.28
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,392.3,309.05
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,348.33,275.57
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,298.41,236.7
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,290.93,231.71
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,273.0,218.06
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,231.23,184.72
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,191.02,152.19
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,158.34,125.16
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,126.56,98.37
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,95.16,71.73
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,65.85,46.8
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,46.41,29.3
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,27.4,6.38
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,15.11,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,13.79,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,24.12,5.6
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,41.36,25.88
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,55.79,39.38
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,75.19,56.32
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,94.93,73.33
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,88.46,68.43
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,77.28,59.1
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,111.08,86.88
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,146.02,115.14
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,183.4,145.03
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,216.92,171.44
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,253.67,200.16
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,291.63,229.46
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,303.48,238.03
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,315.32,246.63
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,345.48,269.53
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,376.15,292.54
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,403.81,312.7
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,431.44,332.67
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,483.93,372.02
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,523.18,401.26
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,470.3,360.57
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,402.44,308.8
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,318.18,245.23
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,225.67,173.88
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,274.86,214.16
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,324.63,254.12
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,458.26,357.88
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,575.04,446.14
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,510.1,397.22
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,459.84,359.26
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,411.44,323.1
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,364.55,287.54
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,340.87,270.41
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,316.24,252.14
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,316.04,253.11
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,318.58,255.58
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,313.62,252.16
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,307.47,246.38
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,263.38,208.64
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,220.21,170.74
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,172.07,128.44
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,127.45,88.97
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,84.62,52.03
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,45.74,7.2
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,15.71,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,3.5,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,6.19,0.0
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,24.93,12.27
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,51.07,33.52
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,58.09,40.8
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,65.04,47.83
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,54.49,40.14
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,39.94,28.05
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,104.78,82.25
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,173.8,138.77
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,203.57,162.37
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,233.67,186.0
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,258.66,205.23
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,283.73,224.31
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,268.84,211.94
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,253.24,199.16
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,243.47,191.16
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,233.49,183.02
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,402.39,315.63
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,578.61,446.21
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,566.97,435.27
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,567.42,434.32
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,477.96,368.0
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,373.85,289.64
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,363.45,282.44
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,352.8,274.55
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,501.01,390.16
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,645.13,497.79
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,559.79,434.01
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,463.5,362.47
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,496.25,390.31
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,524.03,413.45
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,639.41,504.22
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,720.72,563.94
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,673.2,530.08
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,628.13,498.37
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,573.66,457.02
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,519.19,414.49
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,460.43,367.24
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,402.85,319.38
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,339.9,265.95
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,280.43,213.78
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,216.6,157.74
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,159.73,107.62
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,97.14,56.54
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,48.01,0.04
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,15.83,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,5.92,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,18.69,0.0
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,17.99,7.36
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,12.04,4.39
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,16.21,8.05
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,20.39,11.68
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,31.55,21.16
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,42.73,30.57
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,53.93,39.89
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,65.13,49.12
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,103.38,80.8
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,143.16,113.26
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,206.43,164.34
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,266.5,211.92
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,299.22,237.48
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,332.85,263.62
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,334.54,264.31
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,335.7,264.7
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,363.86,286.58
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,392.35,308.52
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,412.96,324.47
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,433.54,340.42
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,471.38,369.85
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,494.86,388.39
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,449.39,353.47
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,417.96,329.04
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,395.71,312.18
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,373.45,295.2
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,374.62,296.89
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,375.21,298.1
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,478.88,383.6
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,560.71,450.43
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,657.92,529.82
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,727.06,583.52
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,679.88,548.57
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,631.21,512.16
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,575.57,468.42
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,520.02,423.58
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,461.66,375.2
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,404.31,326.16
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,340.99,271.12
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,281.98,218.12
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,211.26,156.0
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,150.89,103.26
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,90.69,53.04
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,42.59,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,14.34,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,18.58,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,55.89,6.26
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,109.45,66.33
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,177.39,122.91
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,236.47,176.07
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,303.86,236.05
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,366.24,291.19
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,432.21,347.25
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,491.36,396.44
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,548.63,442.55
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,600.69,483.16
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,651.31,521.25
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,673.28,535.49
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,685.52,542.75
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,746.41,585.27
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,811.99,629.87
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,854.68,656.89
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,902.52,687.13
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,922.42,697.75
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,938.35,705.91
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,953.12,714.54
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,964.22,720.84
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,953.74,712.26
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,947.9,707.16
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,919.99,690.36
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,884.19,668.18
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,871.63,662.05
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,855.91,653.38
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,876.29,670.06
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,886.22,679.26
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,853.28,659.03
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,817.52,636.62
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,775.82,608.97
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,732.01,579.34
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,682.91,545.34
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,632.6,509.53
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,580.47,468.69
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,524.44,423.77
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,446.63,361.32
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,376.48,303.11
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,326.83,259.29
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,276.45,212.97
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,206.01,151.23
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,146.25,99.24
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,89.27,50.81
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,42.71,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,14.37,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,17.43,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,52.97,0.08
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,106.73,63.78
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,174.63,120.52
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,158.5,117.89
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,119.03,91.77
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,111.22,87.73
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,91.31,71.38
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,125.19,99.54
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,166.18,133.21
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,261.37,212.22
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,367.88,298.75
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,439.07,355.56
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,515.57,415.59
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,617.63,495.05
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,720.25,573.02
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,820.78,646.03
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,922.03,717.13
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,948.35,733.84
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,971.13,748.55
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,988.34,759.84
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,1001.73,768.61
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,1008.12,772.85
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,1010.54,774.52
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,1005.62,771.43
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,996.76,765.78
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,981.42,755.61
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,962.32,742.92
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,937.88,726.67
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,910.02,708.01
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,875.76,684.72
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,838.6,659.21
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,796.41,630.17
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,752.0,599.13
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,701.65,563.18
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,649.98,525.43
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,593.02,480.38
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,538.92,436.28
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,476.2,384.8
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,415.16,332.91
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,347.71,274.26
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,284.52,217.69
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,216.88,157.64
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,157.38,105.01
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,92.89,50.5
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,39.28,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,18.36,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,56.4,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,112.11,65.55
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,181.5,123.75
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,243.79,179.98
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,313.6,242.74
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,377.08,300.06
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,443.94,358.65
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,502.56,408.81
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,564.45,459.83
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,621.01,505.08
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,676.96,547.78
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,728.35,584.51
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,778.05,619.37
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,820.99,648.74
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,861.36,675.9
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,897.19,699.23
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,929.89,720.09
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,955.36,736.02
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,977.22,749.43
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,992.05,757.91
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,1002.97,763.78
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,1008.48,766.29
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,1009.98,766.21
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,1004.24,761.66
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,994.56,754.6
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,977.98,742.98
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,957.77,729.03
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,933.77,713.09
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,906.35,694.82
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,873.1,672.76
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,836.92,648.52
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,794.32,619.57
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,749.43,588.64
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,700.26,553.93
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,649.45,517.25
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,591.94,472.64
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,537.34,428.93
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,475.64,378.47
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,415.18,327.4
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,348.14,269.83
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,285.08,214.09
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,216.51,154.03
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,156.38,101.44
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,93.42,47.68
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,40.48,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,17.96,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,54.48,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,109.27,63.09
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,177.01,119.87
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,237.09,173.68
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,304.62,233.79
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,367.91,290.01
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,434.77,347.53
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,492.07,395.97
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,552.77,445.43
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,608.23,489.22
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,663.16,530.6
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,713.62,565.9
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,762.47,599.39
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,803.66,626.79
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,842.31,652.1
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,877.07,674.79
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,908.75,695.16
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,934.3,710.8
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,956.3,723.98
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,972.88,733.62
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,985.63,740.73
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,991.37,743.22
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,993.16,743.23
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,989.65,740.48
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,982.2,735.28
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,967.33,725.26
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,948.71,712.88
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,924.33,697.16
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,896.56,679.18
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,862.87,657.5
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,826.3,633.67
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,783.74,605.61
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,739.03,575.64
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,688.57,540.99
