Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,636.98,504.55
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,580.09,460.85
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,526.16,418.04
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,463.0,367.51
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,401.8,316.69
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,335.4,260.21
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,273.54,205.86
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,205.88,146.92
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,146.83,95.57
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,84.88,41.15
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,34.67,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,10.79,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,31.42,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,63.39,36.27
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,101.75,69.93
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,100.01,73.86
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,86.59,66.07
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,87.68,68.29
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,79.09,61.23
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,98.08,76.87
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,117.18,92.29
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,162.98,129.58
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,218.89,174.14
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,342.04,273.05
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,478.59,377.38
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,653.17,506.3
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,815.57,614.03
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,818.85,612.28
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,813.06,606.81
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,741.82,556.12
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,656.67,493.58
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,595.26,450.8
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,530.29,403.13
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,537.57,410.12
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,544.07,415.86
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,534.14,409.98
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,523.54,403.51
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,495.57,383.79
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,467.45,363.69
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,438.92,343.98
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,409.85,323.5
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,475.82,379.1
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,533.66,427.37
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,648.76,519.35
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,730.6,581.71
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,679.38,545.1
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,631.06,509.83
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,559.59,453.64
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,491.17,398.52
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,396.84,321.71
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,312.0,251.25
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,275.78,218.33
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,237.45,181.95
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,164.04,119.17
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,103.98,68.86
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,65.31,29.63
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,31.41,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,10.01,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,37.88,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,87.69,51.48
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,149.42,103.98
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,201.09,150.06
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,258.79,201.03
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,328.34,260.37
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,406.49,325.2
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,467.55,374.74
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,529.22,422.97
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,585.23,465.08
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,641.48,505.84
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,693.05,540.09
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,743.79,571.95
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,783.89,595.56
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,827.53,621.0
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,860.98,640.85
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,891.48,658.75
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,915.24,672.24
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,935.56,683.61
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,951.39,698.86
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,963.56,711.45
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,968.67,718.37
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,969.99,722.63
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,964.73,722.48
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,955.71,719.63
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,941.48,712.69
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,923.7,703.23
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,898.08,688.47
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,869.31,671.28
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,801.18,626.01
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,731.64,578.58
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,726.23,577.29
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,716.6,572.48
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,665.29,536.48
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,613.26,497.77
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,556.1,452.57
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,499.4,406.47
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,436.5,355.03
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,375.42,303.32
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,308.21,244.68
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,246.79,189.8
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,180.41,131.54
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,124.35,82.66
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,68.77,28.07
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,25.4,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,6.2,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,16.49,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,41.61,23.26
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,66.62,46.28
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,86.28,64.65
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,108.64,84.86
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,127.22,101.47
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,147.69,118.83
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,192.24,155.59
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,247.76,200.45
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,287.64,231.78
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,329.22,263.85
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,461.82,368.11
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,612.59,479.81
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,708.88,546.17
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,801.58,605.98
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,837.24,625.64
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,870.3,644.05
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,895.2,655.93
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,916.93,665.74
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,925.65,670.71
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,938.66,678.76
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,945.14,681.54
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,948.03,682.3
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,945.13,684.51
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,938.6,684.38
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,926.18,680.36
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,910.15,673.7
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,886.3,661.75
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,859.33,647.29
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,833.1,632.99
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,797.44,611.65
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,754.65,584.49
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,709.97,555.36
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,659.59,521.33
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,608.3,484.0
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,550.69,439.7
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,493.61,394.5
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,432.4,345.88
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,372.27,296.0
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,306.63,239.85
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,246.34,186.69
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,180.14,129.17
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,124.06,80.43
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,67.04,21.51
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,24.0,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,38.12,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,91.12,50.29
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,151.98,104.02
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,210.36,155.4
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,277.61,214.23
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,338.96,267.97
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,403.74,322.9
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,463.94,372.54
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,526.07,421.95
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,582.29,464.91
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,638.59,506.49
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,690.38,541.97
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,736.1,571.82
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,780.38,599.68
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,822.97,625.78
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,857.68,646.29
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,889.51,664.64
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,915.54,678.95
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,938.19,690.99
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,953.94,699.51
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,965.98,705.79
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,971.3,707.91
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,972.76,707.79
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,970.02,707.96
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,963.45,705.7
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,949.0,698.32
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,930.89,688.51
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,906.53,675.59
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,878.84,660.15
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,845.48,640.82
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,809.31,619.03
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,766.28,591.55
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,721.19,562.03
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,671.19,528.26
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,620.07,491.79
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,566.5,450.22
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,509.24,404.67
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,446.66,355.04
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,386.06,304.78
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,319.14,247.28
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,257.02,192.26
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,190.14,133.91
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,132.26,83.04
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,66.14,13.48
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,19.43,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,42.02,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,88.31,46.49
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,138.34,93.53
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,147.29,108.92
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,147.01,114.08
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,121.36,95.79
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,85.42,66.44
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,122.66,97.49
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,159.01,127.38
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,325.61,264.71
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,510.04,409.14
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,521.59,415.36
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,526.44,417.39
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,498.02,393.55
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,461.54,363.31
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,488.92,383.81
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,516.12,403.64
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,523.65,408.45
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,530.03,412.53
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,520.61,404.61
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,509.94,395.87
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,507.12,393.75
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,503.61,391.12
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,505.44,392.9
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,506.55,394.17
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,569.96,444.37
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,615.8,480.98
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,661.69,517.13
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,689.12,539.9
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,697.69,548.28
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,706.19,556.43
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,729.34,574.94
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,738.47,583.04
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,643.64,514.24
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,553.31,444.74
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,517.72,417.45
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,477.61,385.09
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,437.33,351.31
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,394.65,313.69
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,326.52,254.39
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,263.31,197.79
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,192.65,135.81
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,134.02,83.45
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,66.69,4.3
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,20.63,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,15.23,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,38.74,18.3
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,63.87,42.78
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,83.64,61.71
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,97.92,75.48
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,98.28,77.23
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,93.16,73.18
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,136.01,108.82
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,178.06,143.27
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,327.87,265.78
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,492.18,393.54
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,624.73,492.85
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,757.56,585.24
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,801.96,613.11
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,844.05,640.18
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,880.27,662.19
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,913.54,682.08
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,940.82,698.66
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,964.64,713.06
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,982.54,722.84
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,996.64,730.33
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,1004.71,734.12
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,1008.8,735.6
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,1005.56,733.66
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,998.29,729.39
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,985.64,721.0
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,969.08,710.31
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,944.56,695.78
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,916.47,678.97
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,882.31,657.93
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,845.06,634.66
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,802.43,607.8
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,757.33,578.82
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,706.23,545.17
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,653.66,508.68
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,593.96,464.13
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,534.31,418.07
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,471.81,368.87
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,408.18,316.66
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,337.48,257.29
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,271.73,200.0
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,199.14,137.58
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,138.93,83.95
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,67.65,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,20.06,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,35.22,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,85.02,41.12
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,143.4,97.28
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,209.54,154.47
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,287.42,222.18
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,355.98,282.92
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,430.89,347.44
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,492.41,398.87
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,552.09,446.78
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,609.12,490.63
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,665.81,532.18
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,716.36,565.59
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,765.38,596.83
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,809.02,622.87
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,850.21,646.22
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,884.57,665.57
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,915.8,682.4
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,941.65,694.41
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,963.9,703.59
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,980.12,712.61
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,992.47,719.33
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,997.79,721.78
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,999.11,721.95
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,994.42,722.45
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,985.74,720.27
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,971.28,713.68
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,953.0,704.53
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,927.77,690.91
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,899.06,674.77
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,864.75,654.09
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,827.52,631.12
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,783.16,602.89
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,736.62,572.56
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,685.0,537.53
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,632.25,499.7
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,573.65,454.71
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,518.24,410.61
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,453.4,358.81
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,390.71,306.55
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,321.1,246.84
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,256.79,189.93
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,186.09,128.63
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,128.18,76.21
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,62.0,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,18.7,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,39.69,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,89.43,40.35
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,148.4,99.75
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,212.56,155.2
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,288.02,219.57
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,354.66,276.65
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,429.0,337.93
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,491.22,387.91
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,551.78,434.86
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,608.41,477.12
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,664.83,517.64
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,699.48,540.82
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,724.37,557.17
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,755.7,577.85
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,783.18,595.62
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,831.26,627.83
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,877.9,658.52
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,876.87,656.5
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,870.71,651.75
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,769.14,581.99
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,635.83,484.81
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,580.95,443.61
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,510.06,389.65
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,497.31,380.68
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,484.02,370.93
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,455.55,350.09
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,413.75,319.34
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,370.64,287.07
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,328.46,255.05
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,400.66,315.18
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,476.25,375.85
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,600.82,473.62
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,695.95,544.98
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,624.9,494.06
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,555.94,442.57
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,509.28,406.16
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,463.73,369.26
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,380.81,303.22
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,306.07,241.84
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,264.78,204.8
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,222.26,165.0
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,170.61,118.05
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,124.05,71.98
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,58.93,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,9.53,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,16.87,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,54.25,21.3
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,98.58,66.42
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,129.88,95.76
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,164.62,127.65
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,150.96,120.48
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,115.65,92.31
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,203.14,165.75
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,305.3,249.41
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,458.09,371.47
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,616.17,492.12
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,682.37,539.19
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,745.16,582.19
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,788.99,610.52
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,830.7,637.16
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,865.14,657.0
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,896.59,674.46
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,922.18,688.59
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,944.31,700.4
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,959.34,709.74
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,970.61,716.85
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,976.63,720.76
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,978.75,722.36
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,974.16,720.91
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,965.68,717.08
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,951.09,709.42
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,932.8,699.36
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,907.13,685.17
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,878.13,668.5
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,843.53,647.73
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,806.15,624.61
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,762.81,597.28
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,717.5,567.76
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,665.01,531.83
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,615.56,495.36
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,557.01,449.34
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,498.89,402.23
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,434.09,349.54
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,371.83,296.63
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,302.26,235.74
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,240.19,179.85
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,170.14,118.6
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,112.19,64.1
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,48.55,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,20.85,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,55.49,19.5
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,94.22,63.87
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,116.6,86.56
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,142.41,110.95
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,168.48,134.83
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,185.25,149.94
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,219.48,178.5
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,254.59,207.02
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,349.66,284.11
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,458.25,369.03
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,543.96,434.0
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,642.91,506.44
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,726.69,563.94
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,805.43,615.06
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,849.99,641.4
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,892.8,666.46
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,918.74,679.93
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,941.23,691.26
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,956.79,699.47
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,968.58,705.46
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,973.62,706.12
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,974.75,704.55
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,969.65,704.05
