Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,960.7,701.1
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,945.8,694.11
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,927.25,684.62
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,901.66,670.93
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,872.79,654.77
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,837.73,633.37
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,799.93,609.77
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,757.17,583.26
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,712.44,554.64
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,660.17,519.62
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,610.96,483.88
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,552.1,438.5
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,493.69,392.0
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,428.27,339.64
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,365.62,287.21
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,296.84,228.03
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,235.78,173.84
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,165.93,113.64
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,107.78,58.04
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,46.14,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,6,15,46.0,5.0,0.9,14.55,6.0,0.0,0.0
2018,10,19,6,30,92.0,10.0,1.0,14.7,12.0,20.05,0.0
2018,10,19,6,45,167.0,18.0,1.1,14.85,33.0,53.74,14.36
2018,10,19,7,0,242.0,26.0,1.2,15.0,54.0,93.94,61.66
2018,10,19,7,15,214.0,29.5,1.3,15.2,63.0,104.38,75.65
2018,10,19,7,30,186.0,33.0,1.4,15.4,72.0,107.74,82.06
2018,10,19,7,45,93.0,44.5,1.5,15.65,64.0,88.06,68.39
2018,10,19,8,0,0.0,56.0,1.6,15.9,56.0,52.06,38.68
2018,10,19,8,15,0.0,79.0,1.55,16.3,79.0,74.18,57.27
2018,10,19,8,30,0.0,102.0,1.5,16.7,102.0,96.82,75.94
2018,10,19,8,45,5.0,128.0,1.5,17.05,130.5,125.84,99.68
2018,10,19,9,0,10.0,154.0,1.5,17.4,159.0,155.57,123.63
2018,10,19,9,15,11.5,169.0,1.5,17.9,175.0,171.92,136.28
2018,10,19,9,30,13.0,184.0,1.5,18.4,191.0,188.45,148.94
2018,10,19,9,45,19.5,201.5,1.55,18.9,212.5,211.67,166.96
2018,10,19,10,0,26.0,219.0,1.6,19.4,234.0,235.38,185.16
2018,10,19,10,15,42.0,242.5,1.6,19.95,268.0,286.0,224.2
2018,10,19,10,30,58.0,266.0,1.6,20.5,302.0,326.98,255.05
2018,10,19,10,45,58.5,274.0,1.6,21.0,311.0,337.28,261.88
2018,10,19,11,0,59.0,282.0,1.6,21.5,320.0,347.48,268.78
2018,10,19,11,15,50.0,278.0,1.6,22.05,310.5,335.18,258.44
2018,10,19,11,30,41.0,274.0,1.6,22.6,301.0,322.61,248.06
2018,10,19,11,45,37.5,271.5,1.6,23.1,296.5,316.65,242.98
2018,10,19,12,0,34.0,269.0,1.6,23.6,292.0,310.59,237.85
2018,10,19,12,15,176.0,251.5,1.6,23.9,368.5,435.88,335.94
2018,10,19,12,30,318.0,234.0,1.6,24.2,445.0,558.82,427.87
2018,10,19,12,45,560.5,175.0,1.65,24.45,538.5,728.89,552.18
2018,10,19,13,0,803.0,116.0,1.7,24.7,632.0,864.16,643.1
2018,10,19,13,15,847.0,100.0,1.85,24.65,628.5,867.8,646.5
2018,10,19,13,30,891.0,84.0,2.0,24.6,625.0,859.29,643.21
2018,10,19,13,45,880.0,83.0,2.1,24.6,596.5,824.64,621.67
2018,10,19,14,0,869.0,82.0,2.2,24.6,568.0,787.39,598.27
2018,10,19,14,15,854.0,79.5,2.35,24.4,533.0,748.35,574.0
2018,10,19,14,30,839.0,77.0,2.5,24.2,498.0,701.7,543.72
2018,10,19,14,45,817.5,75.0,2.6,24.05,457.5,649.7,508.19
2018,10,19,15,0,796.0,73.0,2.7,23.9,417.0,596.98,469.43
2018,10,19,15,15,767.0,70.0,2.7,23.9,372.5,538.37,424.34
2018,10,19,15,30,738.0,67.0,2.7,23.9,328.0,480.45,378.37
2018,10,19,15,45,694.5,62.5,2.95,23.15,280.5,414.96,326.47
2018,10,19,16,0,651.0,58.0,3.2,22.4,233.0,354.03,275.89
2018,10,19,16,15,585.0,52.5,3.3,21.7,185.5,285.72,217.75
2018,10,19,16,30,519.0,47.0,3.4,21.0,138.0,223.89,163.71
2018,10,19,16,45,411.5,38.5,3.5,20.3,96.0,155.34,105.28
2018,10,19,17,0,304.0,30.0,3.6,19.6,54.0,97.85,49.21
2018,10,19,17,15,179.5,18.5,3.7,19.1,30.0,41.46,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.4,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.5,14.1,5.0,7.39,0.0
2018,10,20,6,45,61.5,11.5,1.55,14.25,17.0,25.9,2.22
2018,10,20,7,0,100.0,18.0,1.6,14.4,29.0,48.19,29.78
2018,10,20,7,15,95.5,22.5,1.6,14.55,37.5,57.76,40.28
2018,10,20,7,30,91.0,27.0,1.6,14.7,46.0,62.49,45.92
2018,10,20,7,45,45.5,34.5,1.6,14.9,44.0,53.96,40.13
2018,10,20,8,0,0.0,42.0,1.6,15.1,42.0,39.0,27.74
2018,10,20,8,15,0.0,64.0,1.45,15.4,64.0,59.53,45.13
2018,10,20,8,30,0.0,86.0,1.3,15.7,86.0,80.8,62.87
2018,10,20,8,45,1.5,114.5,1.15,16.05,115.0,109.96,86.87
2018,10,20,9,0,3.0,143.0,1.0,16.4,144.0,139.65,110.84
2018,10,20,9,15,8.5,163.5,0.9,16.8,167.5,164.23,130.32
2018,10,20,9,30,14.0,184.0,0.8,17.2,191.0,189.36,149.94
2018,10,20,9,45,35.5,210.5,0.65,17.65,230.5,243.96,192.71
2018,10,20,10,0,57.0,237.0,0.5,18.1,270.0,291.65,228.73
2018,10,20,10,15,104.5,258.5,0.5,18.5,322.0,356.81,278.41
2018,10,20,10,30,152.0,280.0,0.5,18.9,374.0,437.08,337.58
2018,10,20,10,45,244.0,277.0,0.5,19.35,432.5,531.28,406.24
2018,10,20,11,0,336.0,274.0,0.5,19.8,491.0,615.01,465.3
2018,10,20,11,15,452.0,241.0,0.75,19.8,538.0,701.83,529.92
2018,10,20,11,30,568.0,208.0,1.0,19.8,585.0,776.12,585.51
2018,10,20,11,45,601.0,196.0,1.25,19.85,596.5,801.44,605.47
2018,10,20,12,0,634.0,184.0,1.5,19.9,608.0,819.5,620.54
2018,10,20,12,15,567.0,205.5,1.7,19.8,582.5,773.47,590.1
2018,10,20,12,30,500.0,227.0,1.9,19.7,557.0,731.73,561.67
2018,10,20,12,45,556.0,203.0,2.05,19.6,563.0,749.0,577.44
2018,10,20,13,0,612.0,179.0,2.2,19.5,569.0,768.04,593.77
2018,10,20,13,15,438.0,221.5,2.25,19.35,496.0,646.14,503.39
2018,10,20,13,30,264.0,264.0,2.3,19.2,423.0,523.48,410.5
2018,10,20,13,45,348.5,225.5,2.35,19.1,425.0,540.91,427.66
2018,10,20,14,0,433.0,187.0,2.4,19.0,427.0,564.86,448.29
2018,10,20,14,15,646.0,129.0,2.45,18.8,462.0,649.59,516.17
2018,10,20,14,30,859.0,71.0,2.5,18.6,497.0,701.95,556.68
2018,10,20,14,45,839.0,69.0,2.5,18.4,457.0,655.08,523.19
2018,10,20,15,0,819.0,67.0,2.5,18.2,417.0,602.51,483.4
2018,10,20,15,15,791.0,64.0,2.5,18.2,372.0,543.56,437.15
2018,10,20,15,30,763.0,61.0,2.5,18.2,327.0,485.19,389.85
2018,10,20,15,45,722.0,57.0,2.55,17.8,279.5,420.4,336.53
2018,10,20,16,0,681.0,53.0,2.6,17.4,232.0,358.31,283.38
2018,10,20,16,15,616.5,47.5,2.65,17.1,184.5,289.04,222.97
2018,10,20,16,30,552.0,42.0,2.7,16.8,137.0,227.62,167.88
2018,10,20,16,45,428.0,34.5,2.75,16.5,93.5,154.55,104.97
2018,10,20,17,0,304.0,27.0,2.8,16.2,50.0,93.78,43.33
2018,10,20,17,15,183.0,17.5,2.8,15.95,28.0,40.63,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.7,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.45,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,15,12.0,2.5,2.15,13.2,2.5,0.0,0.0
2018,10,21,6,30,24.0,5.0,2.2,13.4,5.0,7.49,0.0
2018,10,21,6,45,64.0,11.0,2.2,13.55,16.5,25.59,0.0
2018,10,21,7,0,104.0,17.0,2.2,13.7,28.0,47.95,29.27
2018,10,21,7,15,99.5,22.0,2.3,13.9,37.0,58.39,40.71
2018,10,21,7,30,95.0,27.0,2.4,14.1,46.0,68.41,50.9
2018,10,21,7,45,47.5,38.5,2.45,14.3,48.0,59.01,44.47
2018,10,21,8,0,0.0,50.0,2.5,14.5,50.0,46.46,34.15
2018,10,21,8,15,0.5,79.5,2.45,14.7,79.5,75.05,58.41
2018,10,21,8,30,1.0,109.0,2.4,14.9,109.0,104.74,83.21
2018,10,21,8,45,6.5,133.5,2.4,15.05,136.0,132.72,106.37
2018,10,21,9,0,12.0,158.0,2.4,15.2,163.0,161.41,129.82
2018,10,21,9,15,20.5,177.5,2.35,15.35,187.5,187.52,150.97
2018,10,21,9,30,29.0,197.0,2.3,15.5,212.0,223.81,180.09
2018,10,21,9,45,38.5,215.0,2.25,15.65,236.0,251.62,202.09
2018,10,21,10,0,48.0,233.0,2.2,15.8,260.0,280.12,224.41
2018,10,21,10,15,58.5,250.0,2.15,15.95,284.5,308.9,246.76
2018,10,21,10,30,69.0,267.0,2.1,16.1,309.0,338.19,269.28
2018,10,21,10,45,87.0,280.0,2.1,16.25,334.5,369.88,293.8
2018,10,21,11,0,105.0,293.0,2.1,16.4,360.0,402.05,318.47
2018,10,21,11,15,125.0,299.5,2.1,16.55,381.0,442.58,349.25
2018,10,21,11,30,145.0,306.0,2.1,16.7,402.0,469.54,369.62
2018,10,21,11,45,153.5,307.0,2.1,16.8,409.0,479.21,376.78
2018,10,21,12,0,162.0,308.0,2.1,16.9,416.0,488.31,383.65
2018,10,21,12,15,160.0,306.5,2.25,16.95,412.0,484.18,380.88
2018,10,21,12,30,158.0,305.0,2.4,17.0,408.0,479.43,377.75
2018,10,21,12,45,181.0,297.5,2.5,17.05,413.5,489.67,386.69
2018,10,21,13,0,204.0,290.0,2.6,17.1,419.0,498.58,394.57
2018,10,21,13,15,236.5,275.5,2.85,17.05,420.5,506.06,402.31
2018,10,21,13,30,269.0,261.0,3.1,17.0,422.0,523.97,417.73
2018,10,21,13,45,409.5,212.0,3.3,16.95,444.0,587.05,470.24
2018,10,21,14,0,550.0,163.0,3.5,16.9,466.0,628.66,505.91
2018,10,21,14,15,693.5,119.5,3.7,16.8,477.0,672.95,542.94
2018,10,21,14,30,837.0,76.0,3.9,16.7,488.0,694.98,561.44
2018,10,21,14,45,816.0,74.0,4.05,16.55,448.0,643.53,523.66
2018,10,21,15,0,795.0,72.0,4.2,16.4,408.0,591.34,483.17
2018,10,21,15,15,765.0,69.0,4.2,16.4,363.5,532.38,435.53
2018,10,21,15,30,735.0,66.0,4.2,16.4,319.0,474.22,387.1
2018,10,21,15,45,690.0,62.0,4.3,16.05,272.0,408.98,332.14
2018,10,21,16,0,645.0,58.0,4.4,15.7,225.0,348.63,279.3
2018,10,21,16,15,575.0,52.0,4.35,15.55,177.5,278.99,217.49
2018,10,21,16,30,505.0,46.0,4.3,15.4,130.0,216.31,160.85
2018,10,21,16,45,389.5,37.0,4.2,15.2,89.0,146.65,99.95
2018,10,21,17,0,274.0,28.0,4.1,15.0,48.0,87.57,35.76
2018,10,21,17,15,157.0,17.0,4.0,14.95,26.5,36.47,0.0
2018,10,21,17,30,40.0,6.0,3.9,14.9,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,14.85,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,2.75,13.3,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,2.8,13.5,4.0,6.53,0.0
2018,10,22,6,45,63.0,10.5,2.9,13.7,16.0,24.67,0.0
2018,10,22,7,0,102.0,17.0,3.0,13.9,28.0,47.64,28.75
2018,10,22,7,15,98.0,22.0,2.95,14.05,37.0,58.04,40.34
2018,10,22,7,30,94.0,27.0,2.9,14.2,46.0,63.52,46.72
2018,10,22,7,45,47.0,35.5,2.9,14.35,45.0,55.61,41.56
2018,10,22,8,0,0.0,44.0,2.9,14.5,44.0,40.87,29.37
2018,10,22,8,15,0.0,60.0,2.8,14.6,60.0,55.79,42.09
2018,10,22,8,30,0.0,76.0,2.7,14.7,76.0,70.96,54.86
2018,10,22,8,45,0.0,99.0,2.6,14.85,99.0,93.51,73.67
2018,10,22,9,0,0.0,122.0,2.5,15.0,122.0,116.32,92.43
2018,10,22,9,15,10.5,151.5,2.5,15.1,157.0,153.41,123.08
2018,10,22,9,30,21.0,181.0,2.5,15.2,192.0,191.7,154.29
2018,10,22,9,45,39.0,208.5,2.5,15.35,230.0,244.94,197.32
2018,10,22,10,0,57.0,236.0,2.5,15.5,268.0,291.07,234.0
2018,10,22,10,15,82.5,255.0,2.55,15.6,304.0,334.91,268.81
2018,10,22,10,30,108.0,274.0,2.6,15.7,340.0,380.01,304.2
2018,10,22,10,45,116.5,283.5,2.65,15.8,356.5,413.25,329.47
2018,10,22,11,0,125.0,293.0,2.7,15.9,373.0,433.7,344.94
2018,10,22,11,15,116.0,296.0,2.8,15.95,371.0,430.53,342.01
2018,10,22,11,30,107.0,299.0,2.9,16.0,369.0,412.75,328.14
2018,10,22,11,45,171.0,290.5,3.05,16.05,403.0,476.29,379.2
2018,10,22,12,0,235.0,282.0,3.2,16.1,437.0,539.91,429.3
2018,10,22,12,15,443.0,225.0,3.3,16.1,514.0,679.32,539.73
2018,10,22,12,30,651.0,168.0,3.4,16.1,591.0,806.88,636.73
2018,10,22,12,45,710.5,147.0,3.55,16.1,600.0,828.51,652.61
2018,10,22,13,0,770.0,126.0,3.7,16.1,609.0,840.41,662.4
2018,10,22,13,15,772.5,121.0,3.8,16.05,592.0,821.26,649.78
2018,10,22,13,30,775.0,116.0,3.9,16.0,575.0,798.91,635.04
2018,10,22,13,45,810.0,100.0,4.0,15.95,560.0,787.38,628.26
2018,10,22,14,0,845.0,84.0,4.1,15.9,545.0,770.36,617.39
2018,10,22,14,15,851.5,76.5,4.15,15.8,516.0,731.31,589.94
2018,10,22,14,30,858.0,69.0,4.2,15.7,487.0,694.65,564.08
2018,10,22,14,45,837.5,67.0,4.25,15.6,447.0,643.24,526.49
2018,10,22,15,0,817.0,65.0,4.3,15.5,407.0,594.96,488.33
2018,10,22,15,15,788.0,62.5,4.3,15.5,362.5,536.33,440.58
2018,10,22,15,30,759.0,60.0,4.3,15.5,318.0,478.36,391.92
2018,10,22,15,45,716.0,56.0,4.25,15.3,270.5,413.09,336.07
2018,10,22,16,0,673.0,52.0,4.2,15.1,223.0,350.74,280.91
2018,10,22,16,15,605.5,47.0,4.05,14.95,176.0,281.72,219.14
2018,10,22,16,30,538.0,42.0,3.9,14.8,129.0,221.1,163.69
2018,10,22,16,45,422.0,34.5,3.8,14.7,88.0,151.38,102.03
2018,10,22,17,0,306.0,27.0,3.7,14.6,47.0,91.37,30.31
2018,10,22,17,15,177.5,17.0,3.55,14.5,26.0,38.81,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.4,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.35,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,6,15,10.5,3.0,2.45,13.65,3.0,0.0,0.0
2018,10,23,6,30,21.0,6.0,2.4,13.8,6.0,8.08,0.0
2018,10,23,6,45,27.5,19.5,2.35,13.95,21.0,25.41,0.0
2018,10,23,7,0,34.0,33.0,2.3,14.1,36.0,44.55,28.19
2018,10,23,7,15,87.5,50.5,2.3,14.25,65.5,80.6,59.09
2018,10,23,7,30,141.0,68.0,2.3,14.4,95.0,127.62,99.25
2018,10,23,7,45,186.5,82.0,2.3,14.5,128.5,169.21,135.46
2018,10,23,8,0,232.0,96.0,2.3,14.6,162.0,215.71,175.62
2018,10,23,8,15,257.0,114.0,2.4,14.7,199.0,260.87,214.15
2018,10,23,8,30,282.0,132.0,2.5,14.8,236.0,308.11,253.62
2018,10,23,8,45,293.0,147.0,2.55,14.9,266.0,345.24,284.03
2018,10,23,9,0,304.0,162.0,2.6,15.0,296.0,382.68,314.09
2018,10,23,9,15,184.5,183.5,2.7,15.1,267.0,326.8,267.2
2018,10,23,9,30,65.0,205.0,2.8,15.2,238.0,259.91,210.43
2018,10,23,9,45,45.0,204.0,2.9,15.25,227.5,244.73,197.53
2018,10,23,10,0,25.0,203.0,3.0,15.3,217.0,218.32,175.34
2018,10,23,10,15,34.0,218.0,3.05,15.35,238.0,252.76,203.09
2018,10,23,10,30,43.0,233.0,3.1,15.4,259.0,277.7,222.9
2018,10,23,10,45,214.0,234.0,3.2,15.5,369.0,455.17,367.43
2018,10,23,11,0,385.0,235.0,3.3,15.6,479.0,626.64,500.99
2018,10,23,11,15,392.0,239.5,3.4,15.6,491.5,643.47,512.66
2018,10,23,11,30,399.0,244.0,3.5,15.6,504.0,658.68,524.11
2018,10,23,11,45,319.0,267.5,3.6,15.6,475.5,600.01,478.18
2018,10,23,12,0,239.0,291.0,3.7,15.6,447.0,539.46,430.53
2018,10,23,12,15,459.0,226.0,3.65,15.7,523.0,694.21,553.23
2018,10,23,12,30,679.0,161.0,3.6,15.8,599.0,822.99,650.22
2018,10,23,12,45,791.5,121.0,3.6,15.9,621.5,864.85,679.64
2018,10,23,13,0,904.0,81.0,3.6,16.0,644.0,897.16,702.77
2018,10,23,13,15,900.0,78.5,3.45,16.1,623.5,872.84,684.78
2018,10,23,13,30,896.0,76.0,3.3,16.2,603.0,845.21,664.94
2018,10,23,13,45,814.0,93.0,3.15,16.3,554.5,780.54,618.27
2018,10,23,14,0,732.0,110.0,3.0,16.4,506.0,713.59,569.65
2018,10,23,14,15,739.5,100.0,2.95,16.45,478.0,681.3,546.91
2018,10,23,14,30,747.0,90.0,2.9,16.5,450.0,643.57,519.63
2018,10,23,14,45,784.0,75.5,2.85,16.55,425.0,620.09,502.02
2018,10,23,15,0,821.0,61.0,2.8,16.6,400.0,586.82,476.06
2018,10,23,15,15,792.0,58.5,2.8,16.6,356.0,532.08,431.94
2018,10,23,15,30,763.0,56.0,2.8,16.6,312.0,474.09,384.05
2018,10,23,15,45,722.0,52.0,2.95,16.45,265.0,409.76,330.01
2018,10,23,16,0,681.0,48.0,3.1,16.3,218.0,348.17,276.2
2018,10,23,16,15,613.5,43.5,3.1,16.05,171.5,279.57,215.46
2018,10,23,16,30,546.0,39.0,3.1,15.8,125.0,217.4,159.18
2018,10,23,16,45,403.5,31.5,3.1,15.6,82.5,142.99,94.72
2018,10,23,17,0,261.0,24.0,3.1,15.4,40.0,79.2,17.66
2018,10,23,17,15,130.5,12.0,3.15,15.2,20.0,27.85,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,24,6,15,16.5,4.0,1.35,14.4,4.0,0.0,0.0
2018,10,24,6,30,33.0,8.0,1.4,14.5,8.0,11.33,0.0
2018,10,24,6,45,184.5,20.5,1.45,14.6,37.0,56.89,0.0
2018,10,24,7,0,336.0,33.0,1.5,14.7,66.0,122.55,77.3
2018,10,24,7,15,458.0,38.0,1.6,15.0,110.0,184.49,133.09
2018,10,24,7,30,580.0,43.0,1.7,15.3,154.0,258.22,196.94
2018,10,24,7,45,636.0,47.0,1.8,15.55,199.5,319.08,251.49
2018,10,24,8,0,692.0,51.0,1.9,15.8,245.0,384.8,308.7
2018,10,24,8,15,727.5,54.5,1.95,16.0,290.0,443.96,359.11
2018,10,24,8,30,763.0,58.0,2.0,16.2,335.0,505.0,409.28
2018,10,24,8,45,788.0,60.0,2.1,16.45,376.5,559.35,452.85
2018,10,24,9,0,813.0,62.0,2.2,16.7,418.0,609.51,492.14
2018,10,24,9,15,830.5,64.0,2.25,16.95,455.0,658.05,527.53
2018,10,24,9,30,848.0,66.0,2.3,17.2,492.0,705.37,560.69
2018,10,24,9,45,861.0,67.0,2.35,17.4,523.0,746.5,588.99
2018,10,24,10,0,874.0,68.0,2.4,17.6,554.0,785.51,615.5
2018,10,24,10,15,882.5,68.5,2.5,17.75,578.5,817.81,637.51
2018,10,24,10,30,891.0,69.0,2.6,17.9,603.0,847.26,657.5
2018,10,24,10,45,896.5,69.5,2.75,18.05,620.0,871.05,673.9
2018,10,24,11,0,902.0,70.0,2.9,18.2,637.0,891.53,688.09
2018,10,24,11,15,904.0,70.0,3.05,18.35,646.5,904.79,697.36
2018,10,24,11,30,906.0,70.0,3.2,18.5,656.0,914.43,704.28
2018,10,24,11,45,907.0,70.5,3.35,18.6,658.5,920.07,708.71
2018,10,24,12,0,908.0,71.0,3.5,18.7,661.0,921.99,710.7
2018,10,24,12,15,906.0,70.5,3.65,18.85,655.0,916.23,707.33
2018,10,24,12,30,904.0,70.0,3.8,19.0,649.0,906.78,701.52
2018,10,24,12,45,899.5,69.0,3.9,19.1,635.5,890.85,691.1
2018,10,24,13,0,895.0,68.0,4.0,19.2,622.0,871.44,678.31
2018,10,24,13,15,883.0,70.0,4.0,19.25,601.0,845.86,660.8
2018,10,24,13,30,871.0,72.0,4.0,19.3,580.0,817.37,641.24
2018,10,24,13,45,858.0,71.5,4.05,19.3,552.0,782.4,617.25
2018,10,24,14,0,845.0,71.0,4.1,19.3,524.0,745.07,591.35
2018,10,24,14,15,785.0,81.5,4.05,19.25,481.0,689.16,551.11
2018,10,24,14,30,725.0,92.0,4.0,19.2,438.0,631.12,508.44
2018,10,24,14,45,548.0,116.5,3.95,19.15,365.5,510.97,413.88
2018,10,24,15,0,371.0,141.0,3.9,19.1,293.0,399.03,323.87
2018,10,24,15,15,491.0,106.5,3.9,19.1,283.5,410.47,333.81
2018,10,24,15,30,611.0,72.0,3.9,19.1,274.0,413.21,334.6
2018,10,24,15,45,629.0,60.0,3.95,18.75,240.5,375.15,301.25
2018,10,24,16,0,647.0,48.0,4.0,18.4,207.0,332.6,262.51
2018,10,24,16,15,578.5,43.5,4.05,18.15,162.0,265.71,203.36
2018,10,24,16,30,510.0,39.0,4.1,17.9,117.0,207.3,150.54
2018,10,24,16,45,373.0,30.5,4.2,17.6,76.5,133.85,87.02
2018,10,24,17,0,236.0,22.0,4.3,17.3,36.0,71.71,5.74
2018,10,24,17,15,118.0,11.0,4.3,17.05,18.0,25.13,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.45,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.6,10.0,19.69,0.0
2018,10,25,6,45,248.5,19.5,1.75,14.75,38.5,66.25,0.0
2018,10,25,7,0,406.0,29.0,1.7,14.9,67.0,134.43,82.5
2018,10,25,7,15,501.0,35.0,1.7,15.1,110.0,191.37,137.04
2018,10,25,7,30,596.0,41.0,1.7,15.3,153.0,260.97,198.52
2018,10,25,7,45,544.5,53.5,1.7,15.5,177.5,290.43,229.17
2018,10,25,8,0,493.0,66.0,1.7,15.7,202.0,311.77,251.07
2018,10,25,8,15,308.0,106.0,1.65,15.95,196.0,285.62,232.14
2018,10,25,8,30,123.0,146.0,1.6,16.2,190.0,227.39,184.44
2018,10,25,8,45,132.5,163.0,1.6,16.4,216.0,257.48,209.08
2018,10,25,9,0,142.0,180.0,1.6,16.6,242.0,288.25,233.47
2018,10,25,9,15,203.0,189.0,1.5,16.85,286.0,345.95,279.54
2018,10,25,9,30,264.0,198.0,1.4,17.1,330.0,418.88,335.97
2018,10,25,9,45,467.0,162.0,1.35,17.4,413.0,555.3,441.71
2018,10,25,10,0,670.0,126.0,1.3,17.7,496.0,698.29,546.17
2018,10,25,10,15,785.0,98.0,1.25,18.0,550.5,776.96,597.95
2018,10,25,10,30,900.0,70.0,1.2,18.3,605.0,854.25,647.81
2018,10,25,10,45,905.5,70.5,1.1,18.65,622.5,878.16,659.79
2018,10,25,11,0,911.0,71.0,1.0,19.0,640.0,898.72,669.99
2018,10,25,11,15,833.0,99.0,1.0,19.3,625.5,880.96,656.76
2018,10,25,11,30,755.0,127.0,1.0,19.6,611.0,849.65,635.17
2018,10,25,11,45,680.0,153.0,0.95,19.95,590.5,819.67,613.8
2018,10,25,12,0,605.0,179.0,0.9,20.3,570.0,780.42,586.24
2018,10,25,12,15,759.5,127.0,1.0,20.45,613.0,854.7,637.77
2018,10,25,12,30,914.0,75.0,1.1,20.6,656.0,919.64,681.05
2018,10,25,12,45,908.0,75.0,1.2,20.8,642.5,903.47,671.1
2018,10,25,13,0,902.0,75.0,1.3,21.0,629.0,883.81,659.87
2018,10,25,13,15,895.5,74.5,1.45,21.1,608.5,859.79,646.52
2018,10,25,13,30,889.0,74.0,1.6,21.2,588.0,832.6,630.76
2018,10,25,13,45,879.0,72.0,1.75,21.3,560.0,797.79,609.41
2018,10,25,14,0,869.0,70.0,1.9,21.4,532.0,760.36,585.82
2018,10,25,14,15,854.5,68.5,2.05,21.35,498.0,717.82,558.38
2018,10,25,14,30,840.0,67.0,2.2,21.3,464.0,673.47,528.96
2018,10,25,14,45,819.0,64.5,2.4,21.25,424.5,626.48,496.44
2018,10,25,15,0,798.0,62.0,2.6,21.2,385.0,573.99,457.18
2018,10,25,15,15,768.0,59.5,2.6,21.2,341.5,516.02,411.52
2018,10,25,15,30,738.0,57.0,2.6,21.2,298.0,458.87,365.02
2018,10,25,15,45,692.5,53.0,2.85,20.55,251.5,393.97,312.14
2018,10,25,16,0,647.0,49.0,3.1,19.9,205.0,332.32,259.65
2018,10,25,16,15,575.0,44.0,3.25,19.4,159.5,263.77,200.11
2018,10,25,16,30,503.0,39.0,3.4,18.9,114.0,204.27,147.06
2018,10,25,16,45,366.0,30.5,3.5,18.4,74.5,131.54,84.03
2018,10,25,17,0,229.0,22.0,3.6,17.9,35.0,69.41,0.0
2018,10,25,17,15,114.5,11.0,3.7,17.5,17.5,24.53,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.1,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.2,9.0,8.58,0.0
2018,10,26,6,45,242.0,18.5,1.35,15.35,36.5,58.14,0.0
2018,10,26,7,0,396.0,28.0,1.3,15.5,64.0,130.84,78.23
2018,10,26,7,15,440.0,33.0,1.3,15.7,95.5,173.03,123.19
2018,10,26,7,30,484.0,38.0,1.3,15.9,127.0,219.8,166.63
2018,10,26,7,45,325.0,53.5,1.25,16.1,120.5,198.28,156.23
2018,10,26,8,0,166.0,69.0,1.2,16.3,114.0,154.3,123.57
2018,10,26,8,15,132.5,101.5,1.2,16.6,141.5,176.05,142.35
2018,10,26,8,30,99.0,134.0,1.2,16.9,169.0,200.27,161.88
2018,10,26,8,45,112.0,151.5,1.2,17.15,196.0,231.93,187.47
2018,10,26,9,0,125.0,169.0,1.2,17.4,223.0,264.62,213.39
2018,10,26,9,15,184.0,181.5,1.25,17.6,268.5,324.17,261.1
2018,10,26,9,30,243.0,194.0,1.3,17.8,314.0,398.8,319.25
2018,10,26,9,45,277.5,209.5,1.3,18.05,355.0,451.69,358.89
2018,10,26,10,0,312.0,225.0,1.3,18.3,396.0,506.0,398.92
2018,10,26,10,15,396.5,214.5,1.35,18.5,442.0,585.09,457.98
2018,10,26,10,30,481.0,204.0,1.4,18.7,488.0,655.74,509.71
2018,10,26,10,45,547.0,188.5,1.5,18.95,520.5,706.14,546.43
2018,10,26,11,0,613.0,173.0,1.6,19.2,553.0,762.5,586.81
2018,10,26,11,15,635.5,168.5,1.65,19.35,568.0,786.14,602.42
2018,10,26,11,30,658.0,164.0,1.7,19.5,583.0,807.38,616.75
2018,10,26,11,45,558.0,193.0,1.8,19.65,549.5,745.83,573.25
2018,10,26,12,0,458.0,222.0,1.9,19.8,516.0,687.9,530.75
2018,10,26,12,15,513.0,203.5,2.0,19.95,530.0,715.02,552.5
2018,10,26,12,30,568.0,185.0,2.1,20.1,544.0,739.04,571.27
2018,10,26,12,45,591.0,176.5,2.2,20.2,543.0,748.52,578.89
2018,10,26,13,0,614.0,168.0,2.3,20.3,542.0,749.19,580.5
2018,10,26,13,15,592.0,167.5,2.35,20.35,518.0,716.76,557.71
2018,10,26,13,30,570.0,167.0,2.4,20.4,494.0,677.51,530.07
2018,10,26,13,45,536.0,168.0,2.45,20.45,464.0,635.06,499.35
2018,10,26,14,0,502.0,169.0,2.5,20.5,434.0,592.51,468.11
2018,10,26,14,15,474.5,164.0,2.5,20.5,401.0,548.34,435.32
2018,10,26,14,30,447.0,159.0,2.5,20.5,368.0,504.53,402.24
2018,10,26,14,45,477.5,137.0,2.5,20.5,343.0,480.52,384.77
2018,10,26,15,0,508.0,115.0,2.5,20.5,318.0,452.38,363.29
2018,10,26,15,15,504.0,102.0,2.5,20.5,284.0,410.76,330.04
2018,10,26,15,30,500.0,89.0,2.5,20.5,250.0,372.05,297.95
2018,10,26,15,45,460.0,79.0,2.5,20.25,209.0,315.08,250.56
2018,10,26,16,0,420.0,69.0,2.5,20.0,168.0,258.81,202.59
2018,10,26,16,15,372.0,57.5,2.5,19.65,130.5,204.97,155.75
2018,10,26,16,30,324.0,46.0,2.5,19.3,93.0,156.21,112.53
2018,10,26,16,45,227.0,33.5,2.5,18.95,60.5,100.24,63.34
2018,10,26,17,0,130.0,21.0,2.5,18.6,28.0,49.75,0.0
2018,10,26,17,15,65.0,10.5,2.5,18.3,14.0,17.89,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,6,15,24.5,3.5,2.0,15.35,3.5,0.0,0.0
2018,10,27,6,30,49.0,7.0,2.1,15.5,7.0,6.67,0.0
2018,10,27,6,45,183.5,18.5,2.15,15.65,32.5,48.17,0.0
2018,10,27,7,0,318.0,30.0,2.2,15.8,58.0,114.7,67.08
2018,10,27,7,15,430.0,37.0,2.25,16.0,100.0,174.21,124.17
2018,10,27,7,30,542.0,44.0,2.3,16.2,142.0,246.1,186.77
2018,10,27,7,45,383.5,61.5,2.4,16.4,141.0,230.79,182.27
2018,10,27,8,0,225.0,79.0,2.5,16.6,140.0,192.56,155.1
2018,10,27,8,15,175.5,110.0,2.5,16.85,162.5,214.73,174.48
2018,10,27,8,30,126.0,141.0,2.5,17.1,185.0,223.58,181.64
2018,10,27,8,45,139.0,159.0,2.55,17.35,213.5,257.06,208.97
2018,10,27,9,0,152.0,177.0,2.6,17.6,242.0,291.5,236.54
2018,10,27,9,15,199.5,190.0,2.6,17.8,283.0,344.69,279.27
2018,10,27,9,30,247.0,203.0,2.6,18.0,324.0,411.97,332.05
2018,10,27,9,45,260.0,217.0,2.65,18.2,351.5,446.81,358.34
2018,10,27,10,0,273.0,231.0,2.7,18.4,379.0,481.69,384.47
2018,10,27,10,15,288.5,237.0,2.7,18.55,400.0,509.22,404.91
2018,10,27,10,30,304.0,243.0,2.7,18.7,421.0,536.5,425.02
2018,10,27,10,45,364.5,232.5,2.7,18.85,452.5,583.18,460.83
2018,10,27,11,0,425.0,222.0,2.7,19.0,484.0,644.86,506.72
2018,10,27,11,15,489.0,206.5,2.75,19.15,512.5,690.59,541.0
2018,10,27,11,30,553.0,191.0,2.8,19.3,541.0,735.21,574.26
2018,10,27,11,45,728.5,135.0,2.8,19.45,597.5,839.82,648.84
2018,10,27,12,0,904.0,79.0,2.8,19.6,654.0,921.51,704.34
2018,10,27,12,15,880.5,86.0,2.9,19.65,642.0,905.23,693.15
2018,10,27,12,30,857.0,93.0,3.0,19.7,630.0,885.53,680.51
2018,10,27,12,45,865.0,87.5,3.05,19.7,620.0,875.92,674.77
2018,10,27,13,0,873.0,82.0,3.1,19.7,610.0,862.6,666.44
2018,10,27,13,15,855.0,83.5,3.2,19.65,586.0,831.79,646.27
2018,10,27,13,30,837.0,85.0,3.3,19.6,562.0,804.94,628.89
2018,10,27,13,45,794.0,92.0,3.4,19.55,526.5,755.56,594.98
2018,10,27,14,0,751.0,99.0,3.5,19.5,491.0,705.36,560.06
2018,10,27,14,15,723.0,96.5,3.6,19.35,453.5,658.25,527.03
2018,10,27,14,30,695.0,94.0,3.7,19.2,416.0,607.72,489.9
2018,10,27,14,45,643.5,95.5,3.75,19.1,373.5,546.37,442.46
2018,10,27,15,0,592.0,97.0,3.8,19.0,331.0,487.16,395.6
2018,10,27,15,15,444.0,105.5,3.8,19.0,269.5,380.03,308.98
2018,10,27,15,30,296.0,114.0,3.8,19.0,208.0,282.78,228.98
2018,10,27,15,45,215.0,101.5,3.75,18.6,164.0,216.23,173.67
2018,10,27,16,0,134.0,89.0,3.7,18.2,120.0,152.28,120.13
2018,10,27,16,15,108.5,70.0,3.65,17.95,91.5,115.47,88.37
2018,10,27,16,30,83.0,51.0,3.6,17.7,63.0,81.4,58.82
2018,10,27,16,45,50.5,34.0,3.5,17.45,40.5,50.99,31.23
2018,10,27,17,0,18.0,17.0,3.4,17.2,18.0,19.89,0.0
2018,10,27,17,15,9.0,8.5,3.35,17.05,9.0,9.18,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,6,15,18.0,3.0,2.3,15.45,2.5,0.0,0.0
2018,10,28,6,30,36.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,28,6,45,99.0,15.5,2.3,15.95,22.0,31.15,0.0
2018,10,28,7,0,162.0,25.0,2.3,16.2,39.0,72.29,40.05
2018,10,28,7,15,98.0,44.5,2.3,16.5,54.5,81.64,58.27
2018,10,28,7,30,34.0,64.0,2.3,16.8,70.0,77.88,58.62
2018,10,28,7,45,56.5,83.5,2.35,17.1,97.0,108.98,85.19
2018,10,28,8,0,79.0,103.0,2.4,17.4,124.0,148.42,118.55
2018,10,28,8,15,84.0,121.5,2.5,17.6,147.5,168.36,135.54
2018,10,28,8,30,89.0,140.0,2.6,17.8,171.0,194.69,157.39
2018,10,28,8,45,62.5,147.0,2.65,18.0,170.0,189.17,152.45
2018,10,28,9,0,36.0,154.0,2.7,18.2,169.0,181.39,145.36
2018,10,28,9,15,27.0,165.5,2.8,18.35,177.5,188.55,150.66
2018,10,28,9,30,18.0,177.0,2.9,18.5,186.0,186.28,148.2
2018,10,28,9,45,24.5,192.0,3.0,18.65,205.0,207.0,164.73
2018,10,28,10,0,31.0,207.0,3.1,18.8,224.0,238.87,189.96
