Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,15,62.0,232.5,3.2,18.9,268.0,293.59,233.82
2018,10,28,10,30,93.0,258.0,3.3,19.0,312.0,350.08,278.41
2018,10,28,10,45,118.5,269.0,3.4,19.1,340.0,399.23,316.62
2018,10,28,11,0,144.0,280.0,3.5,19.2,368.0,436.32,345.36
2018,10,28,11,15,127.5,280.0,3.65,19.2,359.0,423.24,334.71
2018,10,28,11,30,111.0,280.0,3.8,19.2,350.0,395.5,313.1
2018,10,28,11,45,70.0,259.5,3.95,19.25,303.5,334.95,265.07
2018,10,28,12,0,29.0,239.0,4.1,19.3,257.0,274.4,216.42
2018,10,28,12,15,18.0,216.5,4.2,19.3,227.5,227.63,179.37
2018,10,28,12,30,7.0,194.0,4.3,19.3,198.0,194.23,152.56
2018,10,28,12,45,20.5,200.5,4.4,19.25,212.5,213.01,168.34
2018,10,28,13,0,34.0,207.0,4.5,19.2,227.0,242.26,192.33
2018,10,28,13,15,27.0,201.5,4.6,19.2,217.0,229.84,182.35
2018,10,28,13,30,20.0,196.0,4.7,19.2,207.0,207.7,164.66
2018,10,28,13,45,96.5,190.0,4.75,19.15,240.5,283.06,227.91
2018,10,28,14,0,173.0,184.0,4.8,19.1,274.0,332.01,269.27
2018,10,28,14,15,299.0,165.5,4.8,19.0,308.0,407.98,332.56
2018,10,28,14,30,425.0,147.0,4.8,18.9,342.0,474.1,386.65
2018,10,28,14,45,354.0,147.5,4.85,18.8,300.5,409.95,334.68
2018,10,28,15,0,283.0,148.0,4.9,18.7,259.0,341.57,279.09
2018,10,28,15,15,274.5,132.0,4.9,18.7,229.0,305.39,249.36
2018,10,28,15,30,266.0,116.0,4.9,18.7,199.0,269.44,219.07
2018,10,28,15,45,342.5,90.0,4.85,18.25,179.5,268.82,217.02
2018,10,28,16,0,419.0,64.0,4.8,17.8,160.0,254.14,201.4
2018,10,28,16,15,377.0,55.0,4.75,17.6,126.0,204.71,156.81
2018,10,28,16,30,335.0,46.0,4.7,17.4,92.0,158.74,114.66
2018,10,28,16,45,216.0,32.0,4.65,17.15,57.0,95.79,58.17
2018,10,28,17,0,97.0,18.0,4.6,16.9,22.0,34.12,0.0
2018,10,28,17,15,48.5,9.0,4.55,16.75,11.0,8.58,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,4.45,14.35,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,4.4,14.5,4.0,0.0,0.0
2018,10,29,6,45,85.5,16.0,4.4,14.7,22.0,29.31,0.0
2018,10,29,7,0,153.0,28.0,4.4,14.9,40.0,73.52,39.46
2018,10,29,7,15,132.0,45.5,4.35,15.1,61.0,92.74,66.5
2018,10,29,7,30,111.0,63.0,4.3,15.3,82.0,107.54,82.16
2018,10,29,7,45,130.5,82.0,4.3,15.55,111.0,141.87,112.47
2018,10,29,8,0,150.0,101.0,4.3,15.8,140.0,178.18,144.12
2018,10,29,8,15,168.0,118.0,4.35,15.95,169.5,213.25,174.35
2018,10,29,8,30,186.0,135.0,4.4,16.1,199.0,249.92,205.4
2018,10,29,8,45,178.5,155.0,4.5,16.3,222.5,276.27,227.1
2018,10,29,9,0,171.0,175.0,4.6,16.5,246.0,301.6,247.45
2018,10,29,9,15,233.5,184.5,4.6,16.6,291.5,371.6,304.71
2018,10,29,9,30,296.0,194.0,4.6,16.7,337.0,436.64,357.18
2018,10,29,9,45,306.0,206.5,4.6,16.85,362.5,469.11,382.15
2018,10,29,10,0,316.0,219.0,4.6,17.0,388.0,501.25,406.66
2018,10,29,10,15,326.5,228.0,4.6,17.1,410.0,529.25,427.86
2018,10,29,10,30,337.0,237.0,4.6,17.2,432.0,556.61,448.41
2018,10,29,10,45,393.0,227.5,4.55,17.3,461.5,600.87,482.99
2018,10,29,11,0,449.0,218.0,4.5,17.4,491.0,659.87,527.84
2018,10,29,11,15,526.5,198.0,4.5,17.5,523.0,712.36,568.41
2018,10,29,11,30,604.0,178.0,4.5,17.6,555.0,769.71,611.95
2018,10,29,11,45,671.0,155.0,4.5,17.7,575.0,807.66,639.09
2018,10,29,12,0,738.0,132.0,4.5,17.8,595.0,841.8,663.46
2018,10,29,12,15,759.0,124.5,4.5,18.0,597.0,848.88,667.99
2018,10,29,12,30,780.0,117.0,4.5,18.2,599.0,848.35,667.34
2018,10,29,12,45,841.5,96.0,4.55,18.4,606.0,868.56,682.21
2018,10,29,13,0,903.0,75.0,4.6,18.6,613.0,875.91,687.81
2018,10,29,13,15,896.0,74.0,4.55,18.7,592.0,850.93,669.89
2018,10,29,13,30,889.0,73.0,4.5,18.8,571.0,822.82,649.95
2018,10,29,13,45,879.5,71.0,4.5,18.95,543.5,788.56,625.7
2018,10,29,14,0,870.0,69.0,4.5,19.1,516.0,751.68,599.41
2018,10,29,14,15,853.0,68.0,4.5,19.05,481.5,708.14,568.39
2018,10,29,14,30,836.0,67.0,4.5,19.0,447.0,662.99,535.77
2018,10,29,14,45,813.5,64.0,4.55,19.0,407.0,614.92,499.37
2018,10,29,15,0,791.0,61.0,4.6,19.0,367.0,561.51,456.94
2018,10,29,15,15,758.5,58.5,4.6,19.0,323.5,502.9,408.99
2018,10,29,15,30,726.0,56.0,4.6,19.0,280.0,445.38,360.45
2018,10,29,15,45,677.0,52.0,4.9,18.7,234.5,380.06,304.99
2018,10,29,16,0,628.0,48.0,5.2,18.4,189.0,318.33,250.59
2018,10,29,16,15,548.0,43.0,5.25,18.0,144.5,250.75,190.56
2018,10,29,16,30,468.0,38.0,5.3,17.6,100.0,189.53,135.34
2018,10,29,16,45,328.0,29.0,5.35,17.2,63.5,118.65,69.16
2018,10,29,17,0,188.0,20.0,5.4,16.8,27.0,51.65,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.5,13.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,30,6,15,39.0,4.5,4.7,13.95,3.5,0.0,0.0
2018,10,30,6,30,78.0,9.0,4.8,14.1,7.0,0.0,0.0
2018,10,30,6,45,231.5,18.0,4.9,14.3,32.0,55.0,0.0
2018,10,30,7,0,385.0,27.0,5.0,14.5,57.0,123.68,62.39
2018,10,30,7,15,493.5,33.5,5.2,14.8,99.5,184.54,130.25
2018,10,30,7,30,602.0,40.0,5.4,15.1,142.0,258.04,196.3
2018,10,30,7,45,663.5,44.5,5.6,15.4,189.0,322.07,255.26
2018,10,30,8,0,725.0,49.0,5.8,15.7,236.0,391.45,317.63
2018,10,30,8,15,764.0,51.5,5.85,16.05,281.5,452.19,371.46
2018,10,30,8,30,803.0,54.0,5.9,16.4,327.0,515.01,425.28
2018,10,30,8,45,828.5,56.0,5.95,16.75,369.0,566.96,468.93
2018,10,30,9,0,854.0,58.0,6.0,17.1,411.0,622.38,513.91
2018,10,30,9,15,872.0,60.0,5.85,17.4,449.0,672.36,551.84
2018,10,30,9,30,890.0,62.0,5.7,17.7,487.0,721.04,586.9
2018,10,30,9,45,902.5,63.5,5.55,18.0,519.0,763.34,616.41
2018,10,30,10,0,915.0,65.0,5.4,18.3,551.0,803.36,643.72
2018,10,30,10,15,923.5,65.5,5.35,18.6,575.5,836.36,665.93
2018,10,30,10,30,932.0,66.0,5.3,18.9,600.0,866.38,685.8
2018,10,30,10,45,936.5,67.0,5.2,19.15,617.5,890.4,701.04
2018,10,30,11,0,941.0,68.0,5.1,19.4,635.0,910.94,713.73
2018,10,30,11,15,944.5,68.5,5.05,19.6,645.5,926.37,723.26
2018,10,30,11,30,948.0,69.0,5.0,19.8,656.0,938.08,730.25
2018,10,30,11,45,949.0,68.5,4.95,20.0,658.0,942.51,732.21
2018,10,30,12,0,950.0,68.0,4.9,20.2,660.0,943.08,731.63
2018,10,30,12,15,947.5,68.5,4.85,20.25,654.5,937.86,727.57
2018,10,30,12,30,945.0,69.0,4.8,20.3,649.0,928.82,721.02
2018,10,30,12,45,939.0,69.0,4.8,20.4,635.0,912.34,709.57
2018,10,30,13,0,933.0,69.0,4.8,20.5,621.0,892.29,695.74
2018,10,30,13,15,925.5,68.5,4.8,20.55,600.0,866.94,678.33
2018,10,30,13,30,918.0,68.0,4.8,20.6,579.0,838.37,658.64
2018,10,30,13,45,907.0,67.0,4.8,20.6,550.5,803.39,634.36
2018,10,30,14,0,896.0,66.0,4.8,20.6,522.0,765.78,608.01
2018,10,30,14,15,880.5,64.5,4.8,20.55,487.5,721.91,576.88
2018,10,30,14,30,865.0,63.0,4.8,20.5,453.0,676.23,544.01
2018,10,30,14,45,842.0,61.5,4.8,20.4,413.0,624.2,504.93
2018,10,30,15,0,819.0,60.0,4.8,20.3,373.0,575.52,466.09
2018,10,30,15,15,717.5,65.0,4.8,20.3,315.5,486.04,393.79
2018,10,30,15,30,616.0,70.0,4.8,20.3,258.0,406.08,327.58
2018,10,30,15,45,528.5,65.5,4.9,19.75,208.0,328.24,262.69
2018,10,30,16,0,441.0,61.0,5.0,19.2,158.0,258.29,202.96
2018,10,30,16,15,432.5,48.5,4.85,18.65,124.5,215.9,163.64
2018,10,30,16,30,424.0,36.0,4.7,18.1,91.0,173.97,123.25
2018,10,30,16,45,314.0,28.0,4.6,17.55,59.0,113.15,62.91
2018,10,30,17,0,204.0,20.0,4.5,17.0,27.0,54.12,0.0
2018,10,30,17,15,102.0,10.0,4.55,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,31,6,15,35.0,4.0,2.5,14.9,3.0,0.0,0.0
2018,10,31,6,30,70.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.5,2.35,15.25,24.5,40.55,0.0
2018,10,31,7,0,224.0,27.0,2.3,15.4,43.0,86.98,39.89
2018,10,31,7,15,342.5,37.0,2.4,15.8,83.0,147.86,103.82
2018,10,31,7,30,461.0,47.0,2.5,16.2,123.0,219.44,165.7
2018,10,31,7,45,580.0,46.5,2.55,16.65,173.5,292.31,228.78
2018,10,31,8,0,699.0,46.0,2.6,17.1,224.0,375.28,299.54
2018,10,31,8,15,675.0,57.5,2.75,17.4,256.0,413.51,334.2
2018,10,31,8,30,651.0,69.0,2.9,17.7,288.0,449.77,365.6
2018,10,31,8,45,600.0,91.0,3.05,17.95,313.0,476.34,387.61
2018,10,31,9,0,549.0,113.0,3.2,18.2,338.0,495.89,403.0
2018,10,31,9,15,675.5,94.5,3.3,18.45,397.0,585.08,473.75
2018,10,31,9,30,802.0,76.0,3.4,18.7,456.0,678.13,544.12
2018,10,31,9,45,834.5,73.5,3.5,18.95,492.0,727.95,579.32
2018,10,31,10,0,867.0,71.0,3.6,19.2,528.0,771.05,609.42
2018,10,31,10,15,876.5,72.5,3.65,19.5,553.0,804.68,632.06
2018,10,31,10,30,886.0,74.0,3.7,19.8,578.0,835.55,652.65
2018,10,31,10,45,892.5,74.5,3.75,20.1,595.5,859.7,668.38
2018,10,31,11,0,899.0,75.0,3.8,20.4,613.0,880.61,681.87
2018,10,31,11,15,902.0,75.5,3.8,20.75,623.0,895.04,690.48
2018,10,31,11,30,905.0,76.0,3.8,21.1,633.0,905.91,696.73
2018,10,31,11,45,905.5,76.0,3.85,21.4,634.5,910.31,699.02
2018,10,31,12,0,906.0,76.0,3.9,21.7,636.0,911.01,698.94
2018,10,31,12,15,861.5,89.0,3.8,21.9,618.0,883.38,678.69
2018,10,31,12,30,817.0,102.0,3.7,22.1,600.0,860.12,661.81
2018,10,31,12,45,750.5,119.5,3.65,22.35,569.0,816.47,630.7
2018,10,31,13,0,684.0,137.0,3.6,22.6,538.0,767.56,595.83
2018,10,31,13,15,684.0,131.0,3.6,22.65,520.0,746.49,581.55
2018,10,31,13,30,684.0,125.0,3.6,22.7,502.0,722.7,565.14
2018,10,31,13,45,625.0,134.0,3.6,22.8,465.5,666.84,524.87
2018,10,31,14,0,566.0,143.0,3.6,22.9,429.0,611.38,483.15
2018,10,31,14,15,501.0,146.5,3.7,22.8,387.0,543.01,431.83
2018,10,31,14,30,436.0,150.0,3.8,22.7,345.0,482.65,385.47
2018,10,31,14,45,470.0,129.0,3.9,22.6,322.0,462.11,370.64
2018,10,31,15,0,504.0,108.0,4.0,22.5,299.0,437.17,351.47
2018,10,31,15,15,485.5,97.0,4.0,22.5,263.0,390.18,313.33
2018,10,31,15,30,467.0,86.0,4.0,22.5,227.0,343.79,274.7
2018,10,31,15,45,419.0,76.0,3.85,21.9,186.5,286.07,226.47
2018,10,31,16,0,371.0,66.0,3.7,21.3,146.0,232.66,180.72
2018,10,31,16,15,315.0,54.0,3.55,20.7,110.5,178.92,134.22
2018,10,31,16,30,259.0,42.0,3.4,20.1,75.0,131.31,92.3
2018,10,31,16,45,186.0,28.5,3.2,19.5,47.0,82.9,43.12
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,33.55,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,65.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,148.5,15.0,2.05,17.1,22.0,38.25,0.0
2018,11,1,7,0,232.0,23.0,2.1,17.2,39.0,84.15,33.36
2018,11,1,7,15,165.5,37.5,2.3,17.45,53.5,97.84,67.99
2018,11,1,7,30,99.0,52.0,2.5,17.7,68.0,90.59,67.28
2018,11,1,7,45,114.0,73.5,2.7,17.9,97.5,125.63,97.83
2018,11,1,8,0,129.0,95.0,2.9,18.1,127.0,162.05,129.21
2018,11,1,8,15,276.0,100.5,2.85,18.3,186.5,253.44,205.36
2018,11,1,8,30,423.0,106.0,2.8,18.5,246.0,362.28,294.52
2018,11,1,8,45,572.0,92.0,2.75,18.7,308.0,459.81,373.27
2018,11,1,9,0,721.0,78.0,2.7,18.9,370.0,562.33,454.06
2018,11,1,9,15,673.5,97.0,2.7,19.3,390.0,585.35,470.08
2018,11,1,9,30,626.0,116.0,2.7,19.7,410.0,599.72,479.41
2018,11,1,9,45,594.0,134.5,2.7,20.05,428.5,619.22,492.38
2018,11,1,10,0,562.0,153.0,2.7,20.4,447.0,629.21,498.07
2018,11,1,10,15,616.0,143.5,2.7,20.8,479.5,684.48,538.4
2018,11,1,10,30,670.0,134.0,2.7,21.2,512.0,734.56,572.81
2018,11,1,10,45,712.0,125.5,2.75,21.55,538.5,774.77,599.97
2018,11,1,11,0,754.0,117.0,2.8,21.9,565.0,813.29,625.78
2018,11,1,11,15,746.0,122.0,2.85,22.25,571.5,821.89,630.51
2018,11,1,11,30,738.0,127.0,2.9,22.6,578.0,827.21,633.33
2018,11,1,11,45,782.0,113.0,2.9,22.95,592.0,849.13,647.52
2018,11,1,12,0,826.0,99.0,2.9,23.3,606.0,872.41,662.53
2018,11,1,12,15,848.5,90.5,2.95,23.55,607.5,871.53,661.56
2018,11,1,12,30,871.0,82.0,3.0,23.8,609.0,874.6,663.68
2018,11,1,12,45,875.0,79.0,3.0,24.05,598.5,864.15,656.25
2018,11,1,13,0,879.0,76.0,3.0,24.3,588.0,850.1,646.59
2018,11,1,13,15,881.5,72.5,2.95,24.45,570.5,830.61,633.22
2018,11,1,13,30,884.0,69.0,2.9,24.6,553.0,807.64,617.55
2018,11,1,13,45,858.0,72.5,2.85,24.8,522.5,767.38,589.63
2018,11,1,14,0,832.0,76.0,2.8,25.0,492.0,731.14,564.52
2018,11,1,14,15,816.0,73.0,2.75,25.0,458.0,687.04,533.97
2018,11,1,14,30,800.0,70.0,2.7,25.0,424.0,641.35,501.92
2018,11,1,14,45,791.5,65.0,2.7,25.05,388.5,596.81,468.8
2018,11,1,15,0,783.0,60.0,2.7,25.1,353.0,550.62,433.23
2018,11,1,15,15,735.0,59.0,2.7,25.1,307.5,485.95,382.41
2018,11,1,15,30,687.0,58.0,2.7,25.1,262.0,423.78,332.08
2018,11,1,15,45,632.0,53.5,2.75,24.35,216.5,357.55,278.07
2018,11,1,16,0,577.0,49.0,2.8,23.6,171.0,297.71,227.27
2018,11,1,16,15,489.5,42.5,2.8,22.75,128.0,227.54,167.74
2018,11,1,16,30,402.0,36.0,2.8,21.9,85.0,166.43,114.62
2018,11,1,16,45,268.5,25.5,2.75,21.05,52.0,98.04,46.66
2018,11,1,17,0,135.0,15.0,2.7,20.2,19.0,37.12,0.0
2018,11,1,17,15,67.5,7.5,2.8,19.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.15,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.2,15.25,25.5,43.21,0.0
2018,11,2,7,0,296.0,26.0,1.2,15.3,46.0,99.84,33.83
2018,11,2,7,15,411.5,33.5,1.25,15.4,85.5,162.51,111.99
2018,11,2,7,30,527.0,41.0,1.3,15.5,125.0,233.72,174.76
2018,11,2,7,45,584.5,47.0,1.35,15.65,168.0,293.0,228.08
2018,11,2,8,0,642.0,53.0,1.4,15.8,211.0,355.59,282.99
2018,11,2,8,15,656.0,61.0,1.5,16.0,250.0,407.74,328.3
2018,11,2,8,30,670.0,69.0,1.6,16.2,289.0,457.89,370.46
2018,11,2,8,45,718.0,70.0,1.65,16.4,333.5,517.45,418.52
2018,11,2,9,0,766.0,71.0,1.7,16.6,378.0,581.47,468.43
2018,11,2,9,15,743.0,83.5,1.8,17.0,404.5,612.52,491.49
2018,11,2,9,30,720.0,96.0,1.9,17.4,431.0,642.5,513.16
2018,11,2,9,45,799.5,82.5,2.0,17.75,478.0,709.01,560.8
2018,11,2,10,0,879.0,69.0,2.1,18.1,525.0,774.19,606.1
2018,11,2,10,15,888.0,71.0,2.2,18.45,550.0,808.23,628.64
2018,11,2,10,30,897.0,73.0,2.3,18.8,575.0,839.46,649.37
2018,11,2,10,45,902.5,74.0,2.4,19.1,592.5,863.49,665.17
2018,11,2,11,0,908.0,75.0,2.5,19.4,610.0,884.22,678.76
2018,11,2,11,15,868.5,88.5,2.7,19.55,607.0,876.93,674.24
2018,11,2,11,30,829.0,102.0,2.9,19.7,604.0,872.78,672.16
2018,11,2,11,45,759.5,124.0,3.05,19.8,585.5,844.46,652.9
2018,11,2,12,0,690.0,146.0,3.2,19.9,567.0,808.39,628.19
2018,11,2,12,15,800.0,111.5,3.35,19.95,595.0,858.73,665.06
2018,11,2,12,30,910.0,77.0,3.5,20.0,623.0,900.88,695.38
2018,11,2,12,45,873.5,83.0,3.7,20.05,598.0,865.59,671.66
2018,11,2,13,0,837.0,89.0,3.9,20.1,573.0,834.82,651.47
2018,11,2,13,15,846.0,84.5,3.9,20.0,558.5,820.13,642.12
2018,11,2,13,30,855.0,80.0,3.9,19.9,544.0,795.42,625.46
2018,11,2,13,45,860.5,75.0,3.95,19.85,522.0,770.44,608.73
2018,11,2,14,0,866.0,70.0,4.0,19.8,500.0,742.03,589.39
2018,11,2,14,15,850.5,68.0,4.0,19.75,466.0,698.81,558.68
2018,11,2,14,30,835.0,66.0,4.0,19.7,432.0,658.69,529.99
2018,11,2,14,45,814.5,63.5,3.95,19.65,393.5,608.12,491.15
2018,11,2,15,0,794.0,61.0,3.9,19.6,355.0,556.84,450.31
2018,11,2,15,15,753.0,59.0,3.9,19.6,310.5,494.45,399.55
2018,11,2,15,30,712.0,57.0,3.9,19.6,266.0,433.91,348.77
2018,11,2,15,45,540.5,61.5,3.75,19.35,204.5,326.45,259.91
2018,11,2,16,0,369.0,66.0,3.6,19.1,143.0,230.98,180.32
2018,11,2,16,15,293.0,51.5,3.55,18.65,103.0,167.92,126.29
2018,11,2,16,30,217.0,37.0,3.5,18.2,63.0,113.14,78.85
2018,11,2,16,45,175.5,26.5,3.45,17.8,41.5,76.77,33.29
2018,11,2,17,0,134.0,16.0,3.4,17.4,20.0,37.75,0.0
2018,11,2,17,15,67.0,8.0,3.6,17.15,10.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,3,6,15,35.0,4.0,2.45,15.45,2.5,0.0,0.0
2018,11,3,6,30,70.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,111.0,14.0,2.35,15.7,17.5,31.01,0.0
2018,11,3,7,0,152.0,20.0,2.3,15.8,30.0,60.95,13.8
2018,11,3,7,15,197.5,35.0,2.45,16.2,59.0,103.72,71.14
2018,11,3,7,30,243.0,50.0,2.6,16.6,88.0,147.12,110.56
2018,11,3,7,45,246.5,66.0,2.8,17.05,115.5,180.41,141.34
2018,11,3,8,0,250.0,82.0,3.0,17.5,143.0,206.34,165.26
2018,11,3,8,15,297.5,97.0,3.1,17.7,183.5,267.58,217.13
2018,11,3,8,30,345.0,112.0,3.2,17.9,224.0,325.6,265.56
2018,11,3,8,45,477.5,106.5,3.3,18.1,283.5,414.08,338.33
2018,11,3,9,0,610.0,101.0,3.4,18.3,343.0,518.27,421.74
2018,11,3,9,15,750.0,79.5,3.4,18.7,405.5,611.15,494.53
2018,11,3,9,30,890.0,58.0,3.4,19.1,468.0,708.7,566.41
2018,11,3,9,45,902.0,60.0,3.45,19.55,500.0,750.93,595.0
2018,11,3,10,0,914.0,62.0,3.5,20.0,532.0,790.85,621.89
2018,11,3,10,15,923.0,63.0,3.5,20.45,557.0,824.58,643.78
2018,11,3,10,30,932.0,64.0,3.5,20.9,582.0,855.38,663.42
2018,11,3,10,45,937.5,65.0,3.55,21.35,600.0,880.08,678.94
2018,11,3,11,0,943.0,66.0,3.6,21.8,618.0,901.34,692.09
2018,11,3,11,15,941.0,67.5,3.55,22.05,626.0,913.08,698.63
2018,11,3,11,30,939.0,69.0,3.5,22.3,634.0,921.02,702.71
2018,11,3,11,45,884.5,86.0,3.5,22.6,620.0,897.19,685.17
2018,11,3,12,0,830.0,103.0,3.5,22.9,606.0,876.78,670.38
2018,11,3,12,15,799.5,109.5,3.5,23.05,590.0,854.09,654.45
2018,11,3,12,30,769.0,116.0,3.5,23.2,574.0,828.26,636.4
2018,11,3,12,45,762.5,114.5,3.5,23.35,560.5,811.53,624.84
2018,11,3,13,0,756.0,113.0,3.5,23.5,547.0,795.98,614.15
2018,11,3,13,15,599.5,151.0,3.5,23.55,487.5,694.09,541.38
2018,11,3,13,30,443.0,189.0,3.5,23.6,428.0,590.27,462.71
2018,11,3,13,45,458.0,172.5,3.5,23.6,408.5,570.44,449.46
2018,11,3,14,0,473.0,156.0,3.5,23.6,389.0,548.0,433.59
2018,11,3,14,15,549.5,130.0,3.5,23.4,382.5,560.99,445.33
2018,11,3,14,30,626.0,104.0,3.5,23.2,376.0,562.24,447.7
2018,11,3,14,45,492.0,113.5,3.55,23.0,315.0,455.88,365.02
2018,11,3,15,0,358.0,123.0,3.6,22.8,254.0,364.99,292.74
2018,11,3,15,15,333.0,111.0,3.6,22.8,221.0,320.31,256.62
2018,11,3,15,30,308.0,99.0,3.6,22.8,188.0,277.26,220.86
2018,11,3,15,45,301.0,83.5,3.6,21.6,158.0,240.2,189.96
2018,11,3,16,0,294.0,68.0,3.6,20.4,128.0,203.34,157.96
2018,11,3,16,15,237.0,54.5,3.45,19.75,95.0,152.26,113.96
2018,11,3,16,30,180.0,41.0,3.3,19.1,62.0,107.55,74.67
2018,11,3,16,45,140.0,27.5,3.15,18.4,39.0,69.38,25.82
2018,11,3,17,0,100.0,14.0,3.0,17.7,16.0,30.02,0.0
2018,11,3,17,15,50.0,7.0,2.95,17.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,45,122.0,12.0,2.75,12.9,19.5,30.72,0.0
2018,11,4,7,0,244.0,24.0,2.8,13.0,39.0,84.83,11.81
2018,11,4,7,15,326.5,33.0,2.9,13.3,71.5,137.72,94.4
2018,11,4,7,30,409.0,42.0,3.0,13.6,104.0,194.42,146.81
2018,11,4,7,45,318.5,64.0,3.05,13.9,122.5,205.61,162.7
2018,11,4,8,0,228.0,86.0,3.1,14.2,141.0,201.36,163.1
2018,11,4,8,15,275.0,99.0,3.1,14.45,178.0,250.51,205.7
2018,11,4,8,30,322.0,112.0,3.1,14.7,215.0,312.72,258.08
2018,11,4,8,45,371.5,121.0,3.05,14.95,255.5,367.74,303.71
2018,11,4,9,0,421.0,130.0,3.0,15.2,296.0,426.28,351.21
2018,11,4,9,15,463.5,134.0,3.05,15.4,332.5,477.44,392.17
2018,11,4,9,30,506.0,138.0,3.1,15.6,369.0,530.48,433.85
2018,11,4,9,45,550.0,137.5,3.15,15.8,404.5,580.8,472.85
2018,11,4,10,0,594.0,137.0,3.2,16.0,440.0,638.03,516.27
2018,11,4,10,15,723.5,112.0,3.3,16.1,499.0,730.71,585.77
2018,11,4,10,30,853.0,87.0,3.4,16.2,558.0,822.53,651.95
2018,11,4,10,45,896.5,81.0,3.5,16.35,589.5,862.68,679.65
2018,11,4,11,0,940.0,75.0,3.6,16.5,621.0,907.55,710.97
2018,11,4,11,15,943.0,76.0,3.7,16.55,631.5,922.99,721.54
2018,11,4,11,30,946.0,77.0,3.8,16.6,642.0,934.73,729.86
2018,11,4,11,45,902.0,85.5,3.9,16.7,626.0,910.03,712.37
2018,11,4,12,0,858.0,94.0,4.0,16.8,610.0,888.99,697.79
2018,11,4,12,15,821.5,100.0,4.1,16.8,590.5,860.57,678.15
2018,11,4,12,30,785.0,106.0,4.2,16.8,571.0,829.04,656.23
2018,11,4,12,45,793.5,101.5,4.35,16.85,562.5,821.64,652.16
2018,11,4,13,0,802.0,97.0,4.5,16.9,554.0,810.78,645.67
2018,11,4,13,15,849.0,85.5,4.6,16.9,553.5,819.99,653.88
2018,11,4,13,30,896.0,74.0,4.7,16.9,553.0,817.4,653.42
2018,11,4,13,45,891.0,73.0,4.85,16.9,528.5,788.0,633.45
2018,11,4,14,0,886.0,72.0,5.0,16.9,504.0,755.69,611.2
2018,11,4,14,15,867.0,70.0,5.05,16.8,468.5,709.46,577.81
2018,11,4,14,30,848.0,68.0,5.1,16.7,433.0,666.51,546.49
2018,11,4,14,45,812.0,67.0,5.15,16.65,390.0,607.5,499.93
2018,11,4,15,0,776.0,66.0,5.2,16.6,347.0,549.01,452.4
2018,11,4,15,15,751.0,61.5,5.2,16.6,305.5,493.47,405.78
2018,11,4,15,30,726.0,57.0,5.2,16.6,264.0,438.34,357.98
2018,11,4,15,45,665.0,52.5,5.15,16.3,217.0,367.88,296.7
2018,11,4,16,0,604.0,48.0,5.1,16.0,170.0,304.56,239.83
2018,11,4,16,15,503.0,42.0,5.0,15.75,125.5,229.49,173.31
2018,11,4,16,30,402.0,36.0,4.9,15.5,81.0,164.72,114.37
2018,11,4,16,45,262.0,26.0,4.75,15.3,49.5,93.84,29.1
2018,11,4,17,0,122.0,16.0,4.6,15.1,18.0,35.47,0.0
2018,11,4,17,15,61.0,8.0,4.6,15.0,9.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.0,3.25,13.55,18.0,30.18,0.0
2018,11,5,7,0,251.0,22.0,3.3,13.7,36.0,83.66,0.0
2018,11,5,7,15,392.5,29.0,3.35,13.95,75.5,151.05,101.66
2018,11,5,7,30,534.0,36.0,3.4,14.2,115.0,225.94,169.05
2018,11,5,7,45,603.5,40.5,3.5,14.4,159.0,288.28,226.11
2018,11,5,8,0,673.0,45.0,3.6,14.6,203.0,356.88,287.47
2018,11,5,8,15,716.0,48.0,3.6,14.8,247.0,416.63,340.4
2018,11,5,8,30,759.0,51.0,3.6,15.0,291.0,478.98,393.74
2018,11,5,8,45,788.0,53.0,3.55,15.25,332.0,530.21,436.56
2018,11,5,9,0,817.0,55.0,3.5,15.5,373.0,585.35,480.93
2018,11,5,9,15,835.5,57.0,3.45,15.9,409.5,633.57,517.86
2018,11,5,9,30,854.0,59.0,3.4,16.3,446.0,680.66,551.43
2018,11,5,9,45,865.0,62.0,3.35,16.75,477.0,721.99,579.92
2018,11,5,10,0,876.0,65.0,3.3,17.2,508.0,761.08,606.3
2018,11,5,10,15,885.0,66.5,3.25,17.55,532.5,794.26,628.22
2018,11,5,10,30,894.0,68.0,3.2,17.9,557.0,824.66,647.93
2018,11,5,10,45,899.0,69.5,3.15,18.3,574.5,848.71,662.84
2018,11,5,11,0,904.0,71.0,3.1,18.7,592.0,869.46,675.4
2018,11,5,11,15,908.0,71.0,3.05,19.0,602.0,884.1,683.93
2018,11,5,11,30,912.0,71.0,3.0,19.3,612.0,895.19,690.11
2018,11,5,11,45,913.0,71.5,2.95,19.6,615.0,900.63,692.48
2018,11,5,12,0,914.0,72.0,2.9,19.9,618.0,902.39,692.48
2018,11,5,12,15,913.0,71.0,2.95,20.0,612.0,896.85,688.87
2018,11,5,12,30,912.0,70.0,3.0,20.1,606.0,887.64,682.92
2018,11,5,12,45,909.0,69.5,3.05,20.15,593.5,873.71,673.93
2018,11,5,13,0,906.0,69.0,3.1,20.2,581.0,856.28,662.61
2018,11,5,13,15,898.5,68.0,3.2,20.15,560.5,831.11,646.42
2018,11,5,13,30,891.0,67.0,3.3,20.1,540.0,802.86,627.97
2018,11,5,13,45,878.5,66.5,3.4,20.1,512.5,768.44,604.79
2018,11,5,14,0,866.0,66.0,3.5,20.1,485.0,731.61,579.6
2018,11,5,14,15,850.0,64.5,3.55,19.95,451.5,688.9,549.82
2018,11,5,14,30,834.0,63.0,3.6,19.8,418.0,644.54,518.33
2018,11,5,14,45,809.0,61.0,3.65,19.7,379.0,596.88,481.79
2018,11,5,15,0,784.0,59.0,3.7,19.6,340.0,544.09,439.96
2018,11,5,15,15,749.0,56.5,3.7,19.6,297.5,485.28,391.82
2018,11,5,15,30,714.0,54.0,3.7,19.6,255.0,427.79,343.22
2018,11,5,15,45,659.5,49.5,3.85,19.0,210.0,361.08,286.69
2018,11,5,16,0,605.0,45.0,4.0,18.4,165.0,298.53,231.74
2018,11,5,16,15,512.5,39.5,4.05,17.85,122.0,229.28,170.81
2018,11,5,16,30,420.0,34.0,4.1,17.3,79.0,167.28,114.05
2018,11,5,16,45,258.5,22.5,4.1,16.8,46.0,89.13,19.13
2018,11,5,17,0,97.0,11.0,4.1,16.3,13.0,26.46,0.0
2018,11,5,17,15,48.5,5.5,4.15,15.95,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,6,6,45,132.5,11.5,2.15,14.0,18.5,31.61,0.0
2018,11,6,7,0,265.0,23.0,2.1,14.1,37.0,86.41,0.0
2018,11,6,7,15,413.5,30.0,2.2,14.45,77.5,157.22,104.09
2018,11,6,7,30,562.0,37.0,2.3,14.8,118.0,235.06,174.42
2018,11,6,7,45,632.0,41.5,2.4,15.2,163.5,299.15,232.56
2018,11,6,8,0,702.0,46.0,2.5,15.6,209.0,369.39,294.56
2018,11,6,8,15,745.0,50.0,2.55,15.9,254.5,431.72,348.89
2018,11,6,8,30,788.0,54.0,2.6,16.2,300.0,496.6,403.38
2018,11,6,8,45,817.0,56.0,2.7,16.55,342.0,553.04,449.63
2018,11,6,9,0,846.0,58.0,2.8,16.9,384.0,605.5,491.5
2018,11,6,9,15,865.5,60.0,2.8,17.2,421.5,655.48,529.58
2018,11,6,9,30,885.0,62.0,2.8,17.5,459.0,704.32,564.09
2018,11,6,9,45,898.0,64.0,2.8,17.8,491.0,746.89,593.36
2018,11,6,10,0,911.0,66.0,2.8,18.1,523.0,787.26,620.62
2018,11,6,10,15,919.5,67.0,2.7,18.4,547.5,820.34,641.67
2018,11,6,10,30,928.0,68.0,2.6,18.7,572.0,850.5,660.4
2018,11,6,10,45,933.0,68.5,2.55,19.0,589.0,873.97,674.65
2018,11,6,11,0,938.0,69.0,2.5,19.3,606.0,894.02,686.54
2018,11,6,11,15,941.0,69.5,2.45,19.6,616.0,908.8,694.83
2018,11,6,11,30,944.0,70.0,2.4,19.9,626.0,919.9,700.7
2018,11,6,11,45,945.0,70.0,2.4,20.2,628.5,924.86,703.0
2018,11,6,12,0,946.0,70.0,2.4,20.5,631.0,926.02,702.92
2018,11,6,12,15,943.5,70.0,2.4,20.7,625.0,920.29,698.62
2018,11,6,12,30,941.0,70.0,2.4,20.9,619.0,910.79,691.99
2018,11,6,12,45,935.0,70.5,2.45,21.1,605.5,895.2,681.8
2018,11,6,13,0,929.0,71.0,2.5,21.3,592.0,876.09,669.32
2018,11,6,13,15,921.0,70.0,2.55,21.4,571.0,850.12,652.39
2018,11,6,13,30,913.0,69.0,2.6,21.5,550.0,821.0,633.25
2018,11,6,13,45,901.0,67.5,2.65,21.6,521.5,785.23,609.28
2018,11,6,14,0,889.0,66.0,2.7,21.7,493.0,746.93,583.31
2018,11,6,14,15,872.5,64.0,2.7,21.7,458.5,702.56,552.55
2018,11,6,14,30,856.0,62.0,2.7,21.7,424.0,656.5,520.12
2018,11,6,14,45,832.0,60.0,2.7,21.65,384.5,608.69,484.06
2018,11,6,15,0,808.0,58.0,2.7,21.6,345.0,555.62,442.65
2018,11,6,15,15,773.0,55.5,2.7,21.6,301.5,495.85,394.68
2018,11,6,15,30,738.0,53.0,2.7,21.6,258.0,437.32,346.08
2018,11,6,15,45,684.5,48.5,2.7,20.85,212.5,370.0,289.92
2018,11,6,16,0,631.0,44.0,2.7,20.1,167.0,306.68,235.05
2018,11,6,16,15,540.0,38.5,2.75,19.3,123.5,234.13,172.24
2018,11,6,16,30,449.0,33.0,2.8,18.5,80.0,173.83,116.5
2018,11,6,16,45,278.5,22.0,2.8,17.7,46.5,92.22,9.76
2018,11,6,17,0,108.0,11.0,2.8,16.9,13.0,28.18,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.75,17.0,29.35,0.0
2018,11,7,7,0,244.0,22.0,0.7,14.8,34.0,80.15,0.0
2018,11,7,7,15,388.0,29.5,0.85,15.05,73.0,149.28,96.66
2018,11,7,7,30,532.0,37.0,1.0,15.3,112.0,224.27,164.76
2018,11,7,7,45,603.5,41.5,1.1,15.55,156.0,287.19,221.16
2018,11,7,8,0,675.0,46.0,1.2,15.8,200.0,356.4,281.53
2018,11,7,8,15,719.5,49.5,1.4,16.15,244.5,417.37,334.34
2018,11,7,8,30,764.0,53.0,1.6,16.5,289.0,481.06,387.67
2018,11,7,8,45,793.5,55.5,1.75,16.8,330.5,537.15,433.44
2018,11,7,9,0,823.0,58.0,1.9,17.1,372.0,589.39,475.07
2018,11,7,9,15,844.0,59.5,2.05,17.5,409.0,638.72,513.03
2018,11,7,9,30,865.0,61.0,2.2,17.9,446.0,687.1,547.58
2018,11,7,9,45,880.0,62.5,2.35,18.25,477.5,729.77,577.54
2018,11,7,10,0,895.0,64.0,2.5,18.6,509.0,770.43,605.76
2018,11,7,10,15,905.0,65.0,2.5,18.9,534.0,804.21,627.93
2018,11,7,10,30,915.0,66.0,2.5,19.2,559.0,835.2,647.98
