Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,45,921.5,66.5,2.55,19.45,576.5,859.64,663.84
2018,11,7,11,0,928.0,67.0,2.6,19.7,594.0,880.77,677.47
2018,11,7,11,15,931.5,67.5,2.55,19.95,604.5,895.85,686.17
2018,11,7,11,30,935.0,68.0,2.5,20.2,615.0,907.3,692.5
2018,11,7,11,45,935.5,68.0,2.45,20.45,617.0,911.79,694.19
2018,11,7,12,0,936.0,68.0,2.4,20.7,619.0,912.52,693.52
2018,11,7,12,15,934.5,67.5,2.4,20.85,613.5,907.1,689.57
2018,11,7,12,30,933.0,67.0,2.4,21.0,608.0,897.96,683.28
2018,11,7,12,45,929.0,66.0,2.4,21.1,594.5,882.37,672.88
2018,11,7,13,0,925.0,65.0,2.4,21.2,581.0,863.25,660.19
2018,11,7,13,15,917.0,64.5,2.5,21.15,560.0,838.03,644.5
2018,11,7,13,30,909.0,64.0,2.6,21.1,539.0,809.69,626.53
2018,11,7,13,45,896.5,63.5,2.65,21.1,511.5,774.95,603.39
2018,11,7,14,0,884.0,63.0,2.7,21.1,484.0,737.74,578.26
2018,11,7,14,15,866.5,61.5,2.8,20.95,449.5,693.54,548.24
2018,11,7,14,30,849.0,60.0,2.9,20.8,415.0,647.75,516.44
2018,11,7,14,45,824.5,57.5,3.0,20.7,375.5,595.05,476.88
2018,11,7,15,0,800.0,55.0,3.1,20.6,336.0,545.92,438.26
2018,11,7,15,15,765.5,52.5,3.1,20.6,293.5,486.98,390.33
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,429.28,341.83
2018,11,7,15,45,678.0,46.0,3.15,20.05,206.0,363.33,286.01
2018,11,7,16,0,625.0,42.0,3.2,19.5,161.0,301.34,231.58
2018,11,7,16,15,535.5,36.5,3.15,18.9,118.5,229.94,169.09
2018,11,7,16,30,446.0,31.0,3.1,18.3,76.0,170.52,113.07
2018,11,7,16,45,277.0,21.0,3.05,17.65,44.0,90.16,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.0,12.0,28.09,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.35,15.5,25.46,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.4,31.0,68.87,0.0
2018,11,8,7,15,290.5,32.5,4.0,13.8,63.5,125.49,80.67
2018,11,8,7,30,386.0,43.0,4.2,14.2,96.0,185.31,138.14
2018,11,8,7,45,441.0,55.5,4.4,14.55,137.5,242.14,189.95
2018,11,8,8,0,496.0,68.0,4.6,14.9,179.0,304.31,245.5
2018,11,8,8,15,605.0,69.0,4.7,15.1,233.5,385.18,315.4
2018,11,8,8,30,714.0,70.0,4.8,15.3,288.0,474.92,391.33
2018,11,8,8,45,748.0,74.0,4.9,15.55,330.5,533.23,440.38
2018,11,8,9,0,782.0,78.0,5.0,15.8,373.0,589.74,486.84
2018,11,8,9,15,811.5,79.5,4.9,16.1,412.5,643.8,529.42
2018,11,8,9,30,841.0,81.0,4.8,16.4,452.0,697.5,569.8
2018,11,8,9,45,872.5,80.0,4.75,16.7,488.5,749.02,606.74
2018,11,8,10,0,904.0,79.0,4.7,17.0,525.0,799.46,642.2
2018,11,8,10,15,915.0,81.0,4.55,17.25,551.5,829.54,661.59
2018,11,8,10,30,926.0,83.0,4.4,17.5,578.0,862.76,683.07
2018,11,8,10,45,929.5,85.0,4.3,17.8,595.5,886.7,697.86
2018,11,8,11,0,933.0,87.0,4.2,18.1,613.0,907.19,710.43
2018,11,8,11,15,935.5,87.5,4.15,18.3,623.0,921.46,719.12
2018,11,8,11,30,938.0,88.0,4.1,18.5,633.0,932.06,725.37
2018,11,8,11,45,938.0,89.5,4.05,18.7,636.0,937.95,728.42
2018,11,8,12,0,938.0,91.0,4.0,18.9,639.0,940.05,729.0
2018,11,8,12,15,947.5,88.0,4.0,19.05,637.5,941.29,729.6
2018,11,8,12,30,957.0,85.0,4.0,19.2,636.0,938.61,727.62
2018,11,8,12,45,966.5,80.0,3.95,19.35,625.5,929.51,721.02
2018,11,8,13,0,976.0,75.0,3.9,19.5,615.0,916.32,711.75
2018,11,8,13,15,768.0,118.0,3.85,19.6,533.5,788.33,620.41
2018,11,8,13,30,560.0,161.0,3.8,19.7,452.0,647.46,515.97
2018,11,8,13,45,650.0,133.5,3.75,19.8,454.0,674.96,538.98
2018,11,8,14,0,740.0,106.0,3.7,19.9,456.0,689.5,550.66
2018,11,8,14,15,813.5,88.5,3.65,19.95,447.5,691.69,552.95
2018,11,8,14,30,887.0,71.0,3.6,20.0,439.0,689.68,551.97
2018,11,8,14,45,855.5,69.5,3.5,20.05,396.5,631.78,506.7
2018,11,8,15,0,824.0,68.0,3.4,20.1,354.0,573.86,460.58
2018,11,8,15,15,786.0,64.0,3.4,20.1,308.5,510.02,408.92
2018,11,8,15,30,748.0,60.0,3.4,20.1,263.0,447.65,356.7
2018,11,8,15,45,677.5,56.0,2.9,19.7,214.5,375.66,295.2
2018,11,8,16,0,607.0,52.0,2.4,19.3,166.0,306.87,235.11
2018,11,8,16,15,493.0,45.0,2.3,18.8,120.5,226.65,166.48
2018,11,8,16,30,379.0,38.0,2.2,18.3,75.0,157.61,103.67
2018,11,8,16,45,225.0,24.0,2.15,17.8,43.0,80.36,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.3,11.0,21.05,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.1,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.2,15.0,24.58,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.3,30.0,59.22,0.0
2018,11,9,7,15,323.0,32.5,2.95,12.75,67.5,133.45,83.85
2018,11,9,7,30,461.0,43.0,3.0,13.2,105.0,208.57,155.0
2018,11,9,7,45,543.5,50.0,3.05,13.65,150.0,274.13,214.17
2018,11,9,8,0,626.0,57.0,3.1,14.1,195.0,347.44,278.78
2018,11,9,8,15,677.0,62.0,3.05,14.4,240.5,410.68,334.21
2018,11,9,8,30,728.0,67.0,3.0,14.7,286.0,477.4,390.66
2018,11,9,8,45,762.5,70.5,2.95,15.05,329.0,533.3,436.75
2018,11,9,9,0,797.0,74.0,2.9,15.4,372.0,592.85,484.02
2018,11,9,9,15,804.5,80.0,2.8,15.75,406.5,637.93,518.28
2018,11,9,9,30,812.0,86.0,2.7,16.1,441.0,681.08,549.76
2018,11,9,9,45,800.5,98.0,2.65,16.5,468.5,718.61,575.25
2018,11,9,10,0,789.0,110.0,2.6,16.9,496.0,749.57,595.53
2018,11,9,10,15,803.5,112.5,2.45,17.4,522.5,786.37,618.89
2018,11,9,10,30,818.0,115.0,2.3,17.9,549.0,820.89,640.05
2018,11,9,10,45,824.0,117.0,2.15,18.4,566.5,845.21,653.6
2018,11,9,11,0,830.0,119.0,2.0,18.9,584.0,861.55,661.45
2018,11,9,11,15,833.0,120.5,1.85,19.2,594.0,876.4,668.74
2018,11,9,11,30,836.0,122.0,1.7,19.5,604.0,887.9,673.64
2018,11,9,11,45,833.5,124.0,1.6,19.8,606.0,891.71,673.94
2018,11,9,12,0,831.0,126.0,1.5,20.1,608.0,897.49,675.73
2018,11,9,12,15,830.5,124.5,1.45,20.25,602.5,892.12,671.16
2018,11,9,12,30,830.0,123.0,1.4,20.4,597.0,883.32,664.57
2018,11,9,12,45,828.0,120.5,1.3,20.55,584.5,863.58,650.14
2018,11,9,13,0,826.0,118.0,1.2,20.7,572.0,850.72,640.58
2018,11,9,13,15,813.5,117.0,1.2,20.75,550.0,822.77,622.45
2018,11,9,13,30,801.0,116.0,1.2,20.8,528.0,792.17,602.62
2018,11,9,13,45,780.5,114.5,1.2,20.85,498.5,752.41,576.35
2018,11,9,14,0,760.0,113.0,1.2,20.9,469.0,710.93,548.65
2018,11,9,14,15,735.0,110.0,1.25,20.8,434.0,663.16,515.84
2018,11,9,14,30,710.0,107.0,1.3,20.7,399.0,614.63,481.32
2018,11,9,14,45,672.0,103.0,1.35,20.6,358.0,556.42,438.52
2018,11,9,15,0,634.0,99.0,1.4,20.5,317.0,499.22,395.14
2018,11,9,15,15,590.0,92.0,1.4,20.5,274.0,437.1,346.22
2018,11,9,15,30,546.0,85.0,1.4,20.5,231.0,377.44,297.72
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.0,305.75,239.4
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,242.45,186.2
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,173.17,127.74
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,114.43,74.83
2018,11,9,16,45,125.0,23.0,1.8,17.0,33.5,58.03,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.4,8.0,13.12,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.1,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,10.8,9.5,7.63,0.0
2018,11,10,7,0,71.0,16.0,1.6,10.7,19.0,29.82,0.0
2018,11,10,7,15,149.0,33.0,1.7,10.85,49.0,88.24,54.16
2018,11,10,7,30,227.0,50.0,1.8,11.0,79.0,140.95,105.83
2018,11,10,7,45,294.5,65.0,1.9,11.2,118.5,195.61,154.51
2018,11,10,8,0,362.0,80.0,2.0,11.4,158.0,257.33,208.75
2018,11,10,8,15,413.0,92.0,2.1,11.65,200.0,314.27,258.49
2018,11,10,8,30,464.0,104.0,2.2,11.9,242.0,375.5,310.68
2018,11,10,8,45,501.5,114.0,2.25,12.15,282.5,430.54,356.53
2018,11,10,9,0,539.0,124.0,2.3,12.4,323.0,487.66,402.84
2018,11,10,9,15,566.0,130.5,2.25,12.8,358.5,535.54,440.2
2018,11,10,9,30,593.0,137.0,2.2,13.2,394.0,583.79,476.84
2018,11,10,9,45,611.5,142.5,2.15,13.55,424.0,628.42,509.7
2018,11,10,10,0,630.0,148.0,2.1,13.9,454.0,668.91,538.77
2018,11,10,10,15,644.0,151.5,1.95,14.35,478.0,702.44,561.24
2018,11,10,10,30,658.0,155.0,1.8,14.8,502.0,734.15,581.78
2018,11,10,10,45,666.0,158.0,1.65,15.25,519.0,758.29,596.02
2018,11,10,11,0,674.0,161.0,1.5,15.7,536.0,779.97,608.13
2018,11,10,11,15,676.0,163.0,1.4,16.0,544.5,792.81,614.71
2018,11,10,11,30,678.0,165.0,1.3,16.3,553.0,802.82,619.37
2018,11,10,11,45,675.5,166.0,1.25,16.65,554.0,804.93,619.13
2018,11,10,12,0,673.0,167.0,1.2,17.0,555.0,804.1,617.07
2018,11,10,12,15,658.0,170.5,1.3,17.15,547.0,792.17,609.84
2018,11,10,12,30,643.0,174.0,1.4,17.3,539.0,777.47,600.8
2018,11,10,12,45,612.0,179.0,1.55,17.45,520.0,744.48,578.71
2018,11,10,13,0,581.0,184.0,1.7,17.6,501.0,714.39,558.25
2018,11,10,13,15,565.0,181.0,1.7,17.65,480.0,686.06,538.19
2018,11,10,13,30,549.0,178.0,1.7,17.7,459.0,656.19,516.8
2018,11,10,13,45,523.5,174.5,1.75,17.8,431.0,617.17,488.57
2018,11,10,14,0,498.0,171.0,1.8,17.9,403.0,577.65,459.57
2018,11,10,14,15,473.5,163.0,1.75,17.85,370.5,533.66,426.57
2018,11,10,14,30,449.0,155.0,1.7,17.8,338.0,489.83,393.14
2018,11,10,14,45,415.0,144.0,1.7,17.8,300.5,437.23,352.35
2018,11,10,15,0,381.0,133.0,1.7,17.8,263.0,386.27,311.96
2018,11,10,15,15,343.5,118.5,1.7,17.8,224.0,323.78,261.62
2018,11,10,15,30,306.0,104.0,1.7,17.8,185.0,272.65,219.13
2018,11,10,15,45,256.5,86.0,1.55,17.2,145.5,215.21,170.98
2018,11,10,16,0,207.0,68.0,1.4,16.6,106.0,162.46,126.01
2018,11,10,16,15,152.0,49.0,1.5,16.3,72.5,111.59,82.41
2018,11,10,16,30,97.0,30.0,1.6,16.0,39.0,66.29,41.61
2018,11,10,16,45,55.5,17.0,1.65,15.7,21.5,32.82,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,6.07,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,11,6,45,53.0,9.0,2.95,11.3,11.0,0.0,0.0
2018,11,11,7,0,106.0,18.0,3.0,11.3,22.0,38.74,0.0
2018,11,11,7,15,210.5,32.5,3.2,11.7,54.5,102.83,60.18
2018,11,11,7,30,315.0,47.0,3.4,12.1,87.0,165.1,122.76
2018,11,11,7,45,411.5,57.5,3.55,12.5,131.5,230.31,180.76
2018,11,11,8,0,508.0,68.0,3.7,12.9,176.0,306.25,247.31
2018,11,11,8,15,566.0,75.0,3.85,13.3,220.5,369.31,302.87
2018,11,11,8,30,624.0,82.0,4.0,13.7,265.0,436.65,360.59
2018,11,11,8,45,671.0,85.0,4.15,14.1,308.0,497.18,411.49
2018,11,11,9,0,718.0,88.0,4.3,14.5,351.0,559.87,462.88
2018,11,11,9,15,741.5,92.5,4.25,14.95,388.0,610.66,502.71
2018,11,11,9,30,765.0,97.0,4.2,15.4,425.0,660.95,541.01
2018,11,11,9,45,779.5,101.0,4.2,15.85,456.0,703.28,571.97
2018,11,11,10,0,794.0,105.0,4.2,16.3,487.0,743.87,600.39
2018,11,11,10,15,809.5,106.0,3.95,16.65,512.5,775.42,620.96
2018,11,11,10,30,825.0,107.0,3.7,17.0,538.0,809.02,642.67
2018,11,11,10,45,841.5,106.5,3.45,17.3,559.0,839.23,661.59
2018,11,11,11,0,858.0,106.0,3.2,17.6,580.0,866.68,678.16
2018,11,11,11,15,864.5,107.0,3.05,17.85,591.5,884.29,688.29
2018,11,11,11,30,871.0,108.0,2.9,18.1,603.0,898.52,696.08
2018,11,11,11,45,873.5,107.5,2.75,18.3,606.0,904.07,697.97
2018,11,11,12,0,876.0,107.0,2.6,18.5,609.0,906.03,697.51
2018,11,11,12,15,874.0,106.5,2.55,18.7,603.0,900.48,692.84
2018,11,11,12,30,872.0,106.0,2.5,18.9,597.0,891.38,685.94
2018,11,11,12,45,867.0,104.5,2.45,19.05,583.5,875.07,674.34
2018,11,11,13,0,862.0,103.0,2.4,19.2,570.0,855.43,660.6
2018,11,11,13,15,852.5,101.5,2.4,19.3,549.0,828.9,642.66
2018,11,11,13,30,843.0,100.0,2.4,19.4,528.0,799.47,622.69
2018,11,11,13,45,829.5,97.0,2.35,19.55,499.5,762.59,596.86
2018,11,11,14,0,816.0,94.0,2.3,19.7,471.0,723.45,569.29
2018,11,11,14,15,795.5,91.5,2.25,19.75,436.5,677.96,537.01
2018,11,11,14,30,775.0,89.0,2.2,19.8,402.0,634.8,504.38
2018,11,11,14,45,746.5,85.0,2.15,19.85,362.5,580.47,462.66
2018,11,11,15,0,718.0,81.0,2.1,19.9,323.0,526.26,419.97
2018,11,11,15,15,676.0,75.5,2.1,19.9,279.5,463.62,369.76
2018,11,11,15,30,634.0,70.0,2.1,19.9,236.0,403.13,319.65
2018,11,11,15,45,571.5,62.5,1.75,19.35,191.0,334.16,261.45
2018,11,11,16,0,509.0,55.0,1.4,18.8,146.0,270.32,206.15
2018,11,11,16,15,411.0,44.5,1.45,18.4,104.0,197.56,143.97
2018,11,11,16,30,313.0,34.0,1.5,18.0,62.0,135.04,84.42
2018,11,11,16,45,187.5,21.5,1.5,17.65,35.5,68.17,0.0
2018,11,11,17,0,62.0,9.0,1.5,17.3,9.0,18.54,0.0
2018,11,11,17,15,31.0,4.5,1.55,17.0,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,4.35,10.6,11.0,0.0,0.0
2018,11,12,7,0,136.0,17.0,4.3,10.7,22.0,43.67,0.0
2018,11,12,7,15,253.0,30.0,4.35,11.15,55.0,109.01,60.1
2018,11,12,7,30,370.0,43.0,4.4,11.6,88.0,177.05,131.0
2018,11,12,7,45,448.0,52.5,4.5,12.05,130.0,238.17,186.95
2018,11,12,8,0,526.0,62.0,4.6,12.5,172.0,306.79,248.34
2018,11,12,8,15,577.5,69.5,4.55,12.85,215.5,367.79,302.74
2018,11,12,8,30,629.0,77.0,4.5,13.2,259.0,432.53,358.73
2018,11,12,8,45,662.5,82.5,4.45,13.5,299.5,488.11,405.82
2018,11,12,9,0,696.0,88.0,4.4,13.8,340.0,544.84,452.37
2018,11,12,9,15,716.0,93.5,4.25,14.3,376.0,593.53,490.43
2018,11,12,9,30,736.0,99.0,4.1,14.8,412.0,641.54,526.82
2018,11,12,9,45,743.5,105.5,3.95,15.25,441.5,680.68,555.45
2018,11,12,10,0,751.0,112.0,3.8,15.7,471.0,717.75,580.93
2018,11,12,10,15,764.5,114.5,3.6,16.2,496.0,752.62,603.96
2018,11,12,10,30,778.0,117.0,3.4,16.7,521.0,785.3,624.92
2018,11,12,10,45,787.5,118.5,3.15,17.15,539.0,811.09,640.32
2018,11,12,11,0,797.0,120.0,2.9,17.6,557.0,834.11,653.44
2018,11,12,11,15,802.5,121.0,2.75,18.05,567.5,850.19,662.07
2018,11,12,11,30,808.0,122.0,2.6,18.5,578.0,863.12,668.46
2018,11,12,11,45,811.5,121.0,2.4,18.95,581.0,868.66,669.3
2018,11,12,12,0,815.0,120.0,2.2,19.4,584.0,865.76,664.33
2018,11,12,12,15,810.5,121.5,2.0,19.7,579.0,865.78,661.88
2018,11,12,12,30,806.0,123.0,1.8,20.0,574.0,857.38,653.61
2018,11,12,12,45,790.5,125.0,1.6,20.35,559.0,837.03,637.16
2018,11,12,13,0,775.0,127.0,1.4,20.7,544.0,813.84,618.95
2018,11,12,13,15,765.5,124.5,1.25,20.85,523.5,787.71,599.84
2018,11,12,13,30,756.0,122.0,1.1,21.0,503.0,759.0,579.0
2018,11,12,13,45,742.0,118.5,0.9,21.15,475.5,723.32,552.7
2018,11,12,14,0,728.0,115.0,0.7,21.3,448.0,685.7,524.75
2018,11,12,14,15,706.0,111.0,0.6,21.3,414.5,640.25,491.83
2018,11,12,14,30,684.0,107.0,0.5,21.3,381.0,593.92,457.79
2018,11,12,14,45,654.5,101.0,0.45,21.3,342.5,540.21,418.24
2018,11,12,15,0,625.0,95.0,0.4,21.3,304.0,486.91,377.99
2018,11,12,15,15,581.5,87.5,0.4,21.3,261.5,425.37,330.77
2018,11,12,15,30,538.0,80.0,0.4,21.3,219.0,366.3,283.88
2018,11,12,15,45,475.5,70.5,0.5,20.65,176.0,299.91,230.97
2018,11,12,16,0,413.0,61.0,0.6,20.0,133.0,238.87,180.42
2018,11,12,16,15,322.5,48.0,0.7,19.6,94.0,172.12,124.41
2018,11,12,16,30,232.0,35.0,0.8,19.2,55.0,115.5,70.45
2018,11,12,16,45,136.5,21.0,0.85,18.8,31.0,49.24,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,6.67,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.05,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.0,11.0,14.34,0.0
2018,11,13,7,15,15.0,25.0,2.6,12.15,26.0,29.87,12.5
2018,11,13,7,30,6.0,40.0,2.6,12.3,41.0,41.57,28.36
2018,11,13,7,45,16.0,57.5,2.6,12.45,60.5,66.6,50.33
2018,11,13,8,0,26.0,75.0,2.6,12.6,80.0,90.01,70.85
2018,11,13,8,15,21.0,86.0,2.65,12.8,91.0,99.42,79.38
2018,11,13,8,30,16.0,97.0,2.7,13.0,102.0,103.47,83.02
2018,11,13,8,45,9.5,92.5,2.8,13.25,95.5,94.26,75.16
2018,11,13,9,0,3.0,88.0,2.9,13.5,89.0,85.22,67.29
2018,11,13,9,15,7.0,90.0,2.9,13.75,93.0,89.49,70.86
2018,11,13,9,30,11.0,92.0,2.9,14.0,97.0,94.17,74.74
2018,11,13,9,45,22.0,137.5,2.9,14.3,148.0,156.32,126.67
2018,11,13,10,0,33.0,183.0,2.9,14.6,199.0,216.76,176.08
2018,11,13,10,15,33.5,191.5,2.85,14.9,208.5,227.01,183.8
2018,11,13,10,30,34.0,200.0,2.8,15.2,218.0,237.32,191.65
2018,11,13,10,45,48.5,211.5,2.75,15.55,237.5,262.74,212.06
2018,11,13,11,0,63.0,223.0,2.7,15.9,257.0,288.68,232.65
2018,11,13,11,15,80.0,233.5,2.6,16.05,277.5,315.94,254.32
2018,11,13,11,30,97.0,244.0,2.5,16.2,298.0,343.44,275.99
2018,11,13,11,45,61.0,222.0,2.35,16.4,256.0,286.48,229.56
2018,11,13,12,0,25.0,200.0,2.2,16.6,214.0,218.38,174.09
2018,11,13,12,15,86.0,215.5,2.05,16.75,263.5,300.35,241.39
2018,11,13,12,30,147.0,231.0,1.9,16.9,313.0,383.6,307.37
2018,11,13,12,45,200.0,230.0,1.75,17.05,338.5,425.67,340.37
2018,11,13,13,0,253.0,229.0,1.6,17.2,364.0,478.8,381.07
2018,11,13,13,15,217.0,223.0,1.5,17.25,336.0,424.96,339.05
2018,11,13,13,30,181.0,217.0,1.4,17.3,308.0,385.12,307.87
2018,11,13,13,45,322.0,180.5,1.3,17.35,331.0,456.33,366.01
2018,11,13,14,0,463.0,144.0,1.2,17.4,354.0,519.11,415.2
2018,11,13,14,15,378.0,145.0,1.15,17.25,308.5,444.88,357.14
2018,11,13,14,30,293.0,146.0,1.1,17.1,263.0,364.66,294.55
2018,11,13,14,45,187.5,139.5,1.05,16.95,211.5,271.08,219.68
2018,11,13,15,0,82.0,133.0,1.0,16.8,160.0,187.96,151.5
2018,11,13,15,15,50.5,113.0,1.0,16.8,129.0,145.82,116.76
2018,11,13,15,30,19.0,93.0,1.0,16.8,98.0,101.49,79.69
2018,11,13,15,45,11.5,75.5,1.1,16.4,78.5,79.76,61.36
2018,11,13,16,0,4.0,58.0,1.2,16.0,59.0,58.76,43.42
2018,11,13,16,15,2.0,42.0,1.2,15.85,42.5,42.02,28.73
2018,11,13,16,30,0.0,26.0,1.2,15.7,26.0,25.16,12.26
2018,11,13,16,45,0.0,15.0,1.2,15.55,15.0,14.3,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.4,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,45,53.5,8.0,2.55,10.45,9.5,0.0,0.0
2018,11,14,7,0,107.0,16.0,2.6,10.4,19.0,36.51,0.0
2018,11,14,7,15,213.5,29.0,2.7,10.75,49.0,96.63,44.4
2018,11,14,7,30,320.0,42.0,2.8,11.1,79.0,158.89,116.17
2018,11,14,7,45,395.5,53.5,2.9,11.45,119.5,217.95,170.26
2018,11,14,8,0,471.0,65.0,3.0,11.8,160.0,284.46,229.44
2018,11,14,8,15,522.5,73.5,3.05,12.05,202.0,343.65,282.07
2018,11,14,8,30,574.0,82.0,3.1,12.3,244.0,406.64,336.53
2018,11,14,8,45,604.5,90.0,3.15,12.6,283.5,460.68,382.24
2018,11,14,9,0,635.0,98.0,3.2,12.9,323.0,515.76,427.45
2018,11,14,9,15,658.5,103.5,3.15,13.3,358.5,564.27,465.85
2018,11,14,9,30,682.0,109.0,3.1,13.7,394.0,612.51,502.94
2018,11,14,9,45,692.5,115.5,3.05,14.15,423.0,651.93,532.07
2018,11,14,10,0,703.0,122.0,3.0,14.6,452.0,689.62,559.22
2018,11,14,10,15,714.5,125.5,2.95,15.1,476.0,722.79,581.75
2018,11,14,10,30,726.0,129.0,2.9,15.6,500.0,753.84,602.33
2018,11,14,10,45,729.5,132.5,2.85,16.1,516.0,776.01,616.2
2018,11,14,11,0,733.0,136.0,2.8,16.6,532.0,795.41,628.05
2018,11,14,11,15,736.5,137.5,2.75,16.9,541.5,809.65,636.66
2018,11,14,11,30,740.0,139.0,2.7,17.2,551.0,820.92,643.25
2018,11,14,11,45,740.0,139.5,2.6,17.55,553.0,825.0,644.34
2018,11,14,12,0,740.0,140.0,2.5,17.9,555.0,825.97,643.41
2018,11,14,12,15,732.5,141.0,2.45,18.1,548.5,817.96,636.99
2018,11,14,12,30,725.0,142.0,2.4,18.3,542.0,806.95,628.68
2018,11,14,12,45,709.0,143.0,2.35,18.5,527.0,785.89,613.37
2018,11,14,13,0,693.0,144.0,2.3,18.7,512.0,762.29,596.42
2018,11,14,13,15,679.0,142.5,2.25,18.85,491.5,735.23,577.15
2018,11,14,13,30,665.0,141.0,2.2,19.0,471.0,706.03,556.12
2018,11,14,13,45,642.0,139.0,2.15,19.1,443.5,667.52,527.73
2018,11,14,14,0,619.0,137.0,2.1,19.2,416.0,627.81,498.17
2018,11,14,14,15,592.5,132.0,2.1,19.15,383.0,578.28,461.48
2018,11,14,14,30,566.0,127.0,2.1,19.1,350.0,532.69,426.92
2018,11,14,14,45,527.5,120.0,2.05,19.05,311.5,477.67,384.09
2018,11,14,15,0,489.0,113.0,2.0,19.0,273.0,424.32,341.6
2018,11,14,15,15,446.5,102.0,2.0,19.0,233.0,366.4,294.59
2018,11,14,15,30,404.0,91.0,2.0,19.0,193.0,311.43,248.74
2018,11,14,15,45,343.0,77.5,1.85,18.15,152.5,249.02,196.55
2018,11,14,16,0,282.0,64.0,1.7,17.3,112.0,192.37,148.19
2018,11,14,16,15,208.0,47.0,1.75,16.9,76.5,133.71,97.79
2018,11,14,16,30,134.0,30.0,1.8,16.5,41.0,81.79,47.24
2018,11,14,16,45,76.0,17.0,1.85,16.15,22.5,32.38,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,10.9,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,10.8,12.0,19.35,0.0
2018,11,15,7,15,99.0,26.0,2.75,11.1,35.0,59.14,21.92
2018,11,15,7,30,153.0,41.0,2.8,11.4,58.0,100.96,72.81
2018,11,15,7,45,197.5,57.0,2.85,11.65,89.5,143.11,111.38
2018,11,15,8,0,242.0,73.0,2.9,11.9,121.0,189.85,153.09
2018,11,15,8,15,264.0,88.0,3.0,12.2,152.0,229.15,188.33
2018,11,15,8,30,286.0,103.0,3.1,12.5,183.0,270.23,224.29
2018,11,15,8,45,328.0,113.5,3.2,12.75,218.5,327.77,273.08
2018,11,15,9,0,370.0,124.0,3.3,13.0,254.0,380.08,316.78
2018,11,15,9,15,422.5,131.0,3.2,13.3,294.0,437.7,363.75
2018,11,15,9,30,475.0,138.0,3.1,13.6,334.0,498.13,411.85
2018,11,15,9,45,527.5,145.0,3.05,13.9,378.0,560.81,460.67
2018,11,15,10,0,580.0,152.0,3.0,14.2,422.0,625.13,509.59
2018,11,15,10,15,594.5,156.0,2.95,14.65,445.5,657.54,532.69
2018,11,15,10,30,609.0,160.0,2.9,15.1,469.0,688.49,554.49
2018,11,15,10,45,617.5,163.5,2.85,15.5,486.0,712.26,570.66
2018,11,15,11,0,626.0,167.0,2.8,15.9,503.0,738.12,588.08
2018,11,15,11,15,631.5,168.5,2.75,16.2,513.0,752.9,597.58
2018,11,15,11,30,637.0,170.0,2.7,16.5,523.0,765.07,605.23
2018,11,15,11,45,638.0,171.0,2.65,16.8,525.5,770.16,607.73
2018,11,15,12,0,639.0,172.0,2.6,17.1,528.0,772.46,608.32
2018,11,15,12,15,607.0,177.0,2.55,17.3,513.0,744.03,586.58
2018,11,15,12,30,575.0,182.0,2.5,17.5,498.0,717.91,566.62
2018,11,15,12,45,583.0,178.0,2.5,17.7,492.0,713.15,563.35
2018,11,15,13,0,591.0,174.0,2.5,17.9,486.0,705.82,558.05
2018,11,15,13,15,577.5,171.0,2.5,18.0,466.0,679.71,538.9
2018,11,15,13,30,564.0,168.0,2.5,18.1,446.0,651.92,518.5
2018,11,15,13,45,543.0,163.5,2.5,18.2,419.5,615.28,491.24
2018,11,15,14,0,522.0,159.0,2.5,18.3,393.0,577.84,463.08
2018,11,15,14,15,497.5,152.0,2.45,18.25,361.5,534.66,430.21
2018,11,15,14,30,473.0,145.0,2.4,18.2,330.0,491.54,396.83
2018,11,15,14,45,440.0,135.0,2.35,18.15,293.5,440.23,356.4
2018,11,15,15,0,407.0,125.0,2.3,18.1,257.0,390.38,316.28
2018,11,15,15,15,367.0,111.5,2.3,18.1,218.5,334.78,270.74
2018,11,15,15,30,327.0,98.0,2.3,18.1,180.0,282.09,226.52
2018,11,15,15,45,275.0,81.5,2.05,17.3,141.0,217.71,172.54
2018,11,15,16,0,223.0,65.0,1.8,16.5,102.0,165.34,127.58
2018,11,15,16,15,162.0,46.5,1.8,16.15,69.0,112.68,82.06
2018,11,15,16,30,101.0,28.0,1.8,15.8,36.0,64.8,35.29
2018,11,15,16,45,57.0,15.5,1.85,15.5,19.5,26.88,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.2,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.05,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,3.05,9.8,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,3.0,9.8,13.0,22.77,0.0
2018,11,16,7,15,137.0,26.5,3.05,10.15,39.0,72.69,22.12
2018,11,16,7,30,216.0,41.0,3.1,10.5,65.0,125.95,91.02
2018,11,16,7,45,290.5,55.0,3.15,10.85,102.5,180.28,140.7
2018,11,16,8,0,365.0,69.0,3.2,11.2,140.0,242.5,195.9
2018,11,16,8,15,419.5,80.0,3.2,11.45,180.5,299.18,246.27
2018,11,16,8,30,474.0,91.0,3.2,11.7,221.0,360.5,299.48
2018,11,16,8,45,514.0,99.0,3.15,12.0,260.0,414.36,345.25
2018,11,16,9,0,554.0,107.0,3.1,12.3,299.0,473.44,393.89
2018,11,16,9,15,576.0,114.5,3.05,12.7,333.0,519.89,430.98
2018,11,16,9,30,598.0,122.0,3.0,13.1,367.0,566.19,466.96
2018,11,16,9,45,604.5,131.0,2.95,13.55,394.5,602.55,494.05
2018,11,16,10,0,611.0,140.0,2.9,14.0,422.0,637.18,519.22
2018,11,16,10,15,626.5,144.0,2.75,14.5,446.5,671.63,543.4
2018,11,16,10,30,642.0,148.0,2.6,15.0,471.0,704.42,565.75
2018,11,16,10,45,653.5,150.0,2.45,15.45,488.5,729.92,582.26
2018,11,16,11,0,665.0,152.0,2.3,15.9,506.0,753.16,596.51
2018,11,16,11,15,671.0,153.0,2.15,16.25,516.0,768.22,604.9
2018,11,16,11,30,677.0,154.0,2.0,16.6,526.0,780.59,611.34
2018,11,16,11,45,680.0,154.0,1.9,16.95,529.0,786.49,613.6
2018,11,16,12,0,683.0,154.0,1.8,17.3,532.0,789.51,613.96
2018,11,16,12,15,687.0,150.5,1.7,17.55,528.0,786.61,610.48
2018,11,16,12,30,691.0,147.0,1.6,17.8,524.0,780.75,605.1
2018,11,16,12,45,698.0,141.5,1.5,18.1,514.5,772.2,597.86
2018,11,16,13,0,705.0,136.0,1.4,18.4,505.0,760.59,588.61
2018,11,16,13,15,694.5,133.0,1.3,18.6,485.0,734.67,569.64
2018,11,16,13,30,684.0,130.0,1.2,18.8,465.0,706.45,549.21
2018,11,16,13,45,668.0,126.0,1.05,19.05,438.5,670.87,522.49
2018,11,16,14,0,652.0,122.0,0.9,19.3,412.0,633.7,494.19
2018,11,16,14,15,629.0,117.0,0.75,19.3,380.0,589.28,460.75
2018,11,16,14,30,606.0,112.0,0.6,19.3,348.0,544.27,426.41
2018,11,16,14,45,574.5,105.5,0.5,19.35,311.0,492.19,386.59
2018,11,16,15,0,543.0,99.0,0.4,19.4,274.0,440.88,346.5
2018,11,16,15,15,499.0,90.5,0.4,19.4,234.5,380.03,298.96
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,324.95,254.41
2018,11,16,15,45,394.0,70.5,0.35,19.0,154.5,262.48,203.08
2018,11,16,16,0,333.0,59.0,0.3,18.6,114.0,205.67,155.21
2018,11,16,16,15,250.0,44.5,0.4,18.25,78.5,144.45,103.53
2018,11,16,16,30,167.0,30.0,0.5,17.9,43.0,89.87,47.72
2018,11,16,16,45,95.5,17.5,0.6,17.6,24.0,36.92,0.0
2018,11,16,17,0,24.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.0,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.6,10.9,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.6,10.8,12.0,20.56,0.0
2018,11,17,7,15,118.0,24.5,1.55,11.0,34.5,64.84,12.4
2018,11,17,7,30,184.0,38.0,1.5,11.2,57.0,112.39,79.9
2018,11,17,7,45,287.0,52.0,1.5,11.4,99.0,175.07,135.46
2018,11,17,8,0,390.0,66.0,1.5,11.6,141.0,248.65,199.11
2018,11,17,8,15,275.0,76.5,1.4,11.85,135.5,227.64,185.82
2018,11,17,8,30,160.0,87.0,1.3,12.1,130.0,185.68,152.75
2018,11,17,8,45,88.0,105.5,1.2,12.35,129.5,166.08,136.48
2018,11,17,9,0,16.0,124.0,1.1,12.6,129.0,132.21,107.09
2018,11,17,9,15,21.5,139.0,1.0,13.0,147.0,151.48,123.05
2018,11,17,9,30,27.0,154.0,0.9,13.4,165.0,179.94,146.13
2018,11,17,9,45,39.5,170.5,0.85,13.8,188.0,207.87,168.6
2018,11,17,10,0,52.0,187.0,0.8,14.2,211.0,236.68,191.42
2018,11,17,10,15,71.0,201.5,0.75,14.4,236.0,268.85,216.9
