Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,30,244.0,22.0,1.4,14.8,35.0,99.12,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.6,17.5,37.23,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,8,7,15,106.5,10.0,3.0,10.2,14.5,31.56,0.0
2018,12,8,7,30,213.0,20.0,3.1,10.5,29.0,73.97,0.0
2018,12,8,7,45,346.5,28.0,3.15,10.75,63.0,155.51,99.81
2018,12,8,8,0,480.0,36.0,3.2,11.0,97.0,232.01,177.15
2018,12,8,8,15,540.0,42.0,3.2,11.25,134.5,288.47,230.26
2018,12,8,8,30,600.0,48.0,3.2,11.5,172.0,349.81,285.8
2018,12,8,8,45,661.5,51.0,3.2,11.7,213.5,409.95,339.21
2018,12,8,9,0,723.0,54.0,3.2,11.9,255.0,476.84,396.53
2018,12,8,9,15,754.5,56.0,3.2,12.35,291.0,527.91,439.21
2018,12,8,9,30,786.0,58.0,3.2,12.8,327.0,579.19,480.75
2018,12,8,9,45,779.5,64.5,3.15,13.2,352.0,610.58,505.15
2018,12,8,10,0,773.0,71.0,3.1,13.6,377.0,639.01,525.95
2018,12,8,10,15,816.5,67.5,3.05,14.0,409.0,688.54,561.96
2018,12,8,10,30,860.0,64.0,3.0,14.4,441.0,731.23,591.98
2018,12,8,10,45,869.0,65.5,2.9,14.75,460.0,758.33,609.85
2018,12,8,11,0,878.0,67.0,2.8,15.1,479.0,782.61,625.55
2018,12,8,11,15,884.0,68.0,2.65,15.3,491.5,800.89,636.76
2018,12,8,11,30,890.0,69.0,2.5,15.5,504.0,815.97,645.62
2018,12,8,11,45,891.5,69.0,2.4,15.7,508.0,822.8,648.92
2018,12,8,12,0,893.0,69.0,2.3,15.9,512.0,826.22,649.93
2018,12,8,12,15,890.5,69.0,2.2,16.0,508.5,822.91,646.52
2018,12,8,12,30,888.0,69.0,2.1,16.1,505.0,816.19,640.86
2018,12,8,12,45,881.5,69.0,1.95,16.15,494.0,802.88,630.33
2018,12,8,13,0,875.0,69.0,1.8,16.2,483.0,786.37,617.66
2018,12,8,13,15,866.0,68.0,1.7,16.25,465.0,763.6,601.06
2018,12,8,13,30,857.0,67.0,1.6,16.3,447.0,737.98,582.5
2018,12,8,13,45,843.5,66.0,1.55,16.35,422.5,712.25,564.31
2018,12,8,14,0,830.0,65.0,1.5,16.4,398.0,678.11,539.85
2018,12,8,14,15,809.5,63.0,1.45,16.35,367.5,635.97,509.49
2018,12,8,14,30,789.0,61.0,1.4,16.3,337.0,592.5,476.13
2018,12,8,14,45,748.0,60.0,1.4,16.3,299.5,536.84,432.68
2018,12,8,15,0,707.0,59.0,1.4,16.3,262.0,481.95,388.61
2018,12,8,15,15,547.5,62.5,1.4,16.3,206.0,375.31,302.6
2018,12,8,15,30,388.0,66.0,1.4,16.3,150.0,275.04,220.23
2018,12,8,15,45,334.0,55.0,1.4,15.75,116.5,220.55,173.65
2018,12,8,16,0,280.0,44.0,1.4,15.2,83.0,170.9,129.89
2018,12,8,16,15,192.5,32.0,1.55,15.0,54.5,114.53,78.16
2018,12,8,16,30,105.0,20.0,1.7,14.8,26.0,59.31,0.0
2018,12,8,16,45,52.5,10.0,1.85,14.55,13.0,21.09,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,7,15,28.0,8.0,1.9,12.65,9.0,13.36,0.0
2018,12,9,7,30,56.0,16.0,1.9,12.7,18.0,29.57,0.0
2018,12,9,7,45,132.5,29.5,1.85,12.7,43.5,89.35,54.68
2018,12,9,8,0,209.0,43.0,1.8,12.7,69.0,140.19,105.85
2018,12,9,8,15,270.0,54.0,1.8,12.8,100.5,188.24,149.05
2018,12,9,8,30,331.0,65.0,1.8,12.9,132.0,242.14,196.51
2018,12,9,8,45,344.0,77.5,1.8,12.95,160.5,278.83,229.3
2018,12,9,9,0,357.0,90.0,1.8,13.0,189.0,315.93,261.52
2018,12,9,9,15,291.0,100.0,1.75,13.0,187.5,292.96,243.62
2018,12,9,9,30,225.0,110.0,1.7,13.0,186.0,274.12,228.13
2018,12,9,9,45,124.0,121.5,1.65,13.05,164.0,218.17,180.69
2018,12,9,10,0,23.0,133.0,1.6,13.1,142.0,154.88,125.89
2018,12,9,10,15,56.0,158.5,1.5,13.15,182.5,208.73,171.2
2018,12,9,10,30,89.0,184.0,1.4,13.2,223.0,264.75,217.08
2018,12,9,10,45,55.0,143.0,1.25,13.25,167.5,190.39,155.41
2018,12,9,11,0,21.0,102.0,1.1,13.3,112.0,118.44,95.09
2018,12,9,11,15,11.0,106.5,1.0,13.3,111.5,109.64,87.46
2018,12,9,11,30,1.0,111.0,0.9,13.3,111.0,106.14,84.09
2018,12,9,11,45,13.0,146.0,0.8,13.3,152.0,152.41,122.72
2018,12,9,12,0,25.0,181.0,0.7,13.3,193.0,200.31,161.8
2018,12,9,12,15,117.5,184.0,0.9,13.3,241.5,303.47,247.52
2018,12,9,12,30,210.0,187.0,1.1,13.3,290.0,395.27,321.93
2018,12,9,12,45,296.5,181.5,1.25,13.35,323.5,456.37,371.31
2018,12,9,13,0,383.0,176.0,1.4,13.4,357.0,514.5,417.95
2018,12,9,13,15,523.0,138.0,1.6,13.35,375.0,585.04,475.34
2018,12,9,13,30,663.0,100.0,1.8,13.3,393.0,641.06,520.52
2018,12,9,13,45,679.5,90.5,2.0,13.3,376.5,625.37,509.98
2018,12,9,14,0,696.0,81.0,2.2,13.3,360.0,606.3,497.18
2018,12,9,14,15,518.5,99.0,2.35,13.3,298.0,486.02,401.83
2018,12,9,14,30,341.0,117.0,2.5,13.3,236.0,370.75,308.0
2018,12,9,14,45,355.5,105.5,2.6,13.25,218.0,352.92,293.79
2018,12,9,15,0,370.0,94.0,2.7,13.2,200.0,332.99,276.69
2018,12,9,15,15,330.0,84.0,2.7,13.2,168.5,284.4,234.89
2018,12,9,15,30,290.0,74.0,2.7,13.2,137.0,238.62,194.76
2018,12,9,15,45,232.5,61.5,2.7,12.95,105.0,185.6,148.37
2018,12,9,16,0,175.0,49.0,2.7,12.7,73.0,130.94,100.49
2018,12,9,16,15,111.5,34.0,2.7,12.55,47.5,84.38,57.59
2018,12,9,16,30,48.0,19.0,2.7,12.4,22.0,38.46,0.0
2018,12,9,16,45,24.0,9.5,2.7,12.25,11.0,14.37,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,7,15,13.5,5.5,3.4,10.5,6.0,5.24,0.0
2018,12,10,7,30,27.0,11.0,3.5,10.6,12.0,17.33,0.0
2018,12,10,7,45,33.5,24.0,3.65,10.75,27.0,39.2,20.83
2018,12,10,8,0,40.0,37.0,3.8,10.9,42.0,58.12,41.86
2018,12,10,8,15,140.0,51.5,3.85,11.0,78.0,123.53,97.73
2018,12,10,8,30,240.0,66.0,3.9,11.1,114.0,201.2,164.92
2018,12,10,8,45,233.5,76.5,3.95,11.25,131.5,212.05,176.3
2018,12,10,9,0,227.0,87.0,4.0,11.4,149.0,230.52,193.31
2018,12,10,9,15,127.5,104.5,4.05,11.65,140.0,192.88,161.15
2018,12,10,9,30,28.0,122.0,4.1,11.9,131.0,146.46,120.24
2018,12,10,9,45,21.0,132.5,4.15,12.1,139.5,145.74,119.38
2018,12,10,10,0,14.0,143.0,4.2,12.3,148.0,152.04,124.28
2018,12,10,10,15,21.5,154.5,4.15,12.6,163.5,169.6,138.91
2018,12,10,10,30,29.0,166.0,4.1,12.9,179.0,197.91,162.33
2018,12,10,10,45,43.5,180.0,4.05,13.2,200.0,225.62,185.25
2018,12,10,11,0,58.0,194.0,4.0,13.5,221.0,253.99,208.51
2018,12,10,11,15,42.0,186.5,3.9,13.7,206.5,232.12,189.74
2018,12,10,11,30,26.0,179.0,3.8,13.9,192.0,199.06,161.89
2018,12,10,11,45,24.0,179.0,3.65,14.1,191.0,197.36,160.28
2018,12,10,12,0,22.0,179.0,3.5,14.3,190.0,195.69,158.65
2018,12,10,12,15,37.5,184.0,3.45,14.45,202.5,225.4,183.41
2018,12,10,12,30,53.0,189.0,3.4,14.6,215.0,244.04,198.97
2018,12,10,12,45,280.0,160.0,3.4,14.75,292.5,416.87,344.7
2018,12,10,13,0,507.0,131.0,3.4,14.9,370.0,572.68,470.77
2018,12,10,13,15,687.5,97.0,3.45,14.95,408.0,670.11,546.59
2018,12,10,13,30,868.0,63.0,3.5,15.0,446.0,740.9,600.22
2018,12,10,13,45,856.0,61.0,3.6,15.05,421.5,709.12,576.77
2018,12,10,14,0,844.0,59.0,3.7,15.1,397.0,674.98,551.96
2018,12,10,14,15,824.5,58.0,3.75,15.05,367.0,640.16,526.3
2018,12,10,14,30,805.0,57.0,3.8,15.0,337.0,598.33,493.36
2018,12,10,14,45,777.0,54.0,3.9,14.95,301.5,547.74,452.4
2018,12,10,15,0,749.0,51.0,4.0,14.9,266.0,497.02,410.06
2018,12,10,15,15,707.5,47.5,4.0,14.9,227.0,438.88,360.16
2018,12,10,15,30,666.0,44.0,4.0,14.9,188.0,382.51,310.23
2018,12,10,15,45,600.0,39.5,3.65,14.35,148.5,316.68,251.76
2018,12,10,16,0,534.0,35.0,3.3,13.8,109.0,255.73,195.96
2018,12,10,16,15,395.0,28.5,3.3,13.55,72.5,178.47,123.5
2018,12,10,16,30,256.0,22.0,3.3,13.3,36.0,103.46,0.0
2018,12,10,16,45,128.0,11.0,3.3,13.0,18.0,38.96,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.0,2.45,10.65,13.5,8.58,0.0
2018,12,11,7,30,242.0,18.0,2.4,10.9,27.0,78.06,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.15,61.5,160.68,93.21
2018,12,11,8,0,529.0,33.0,2.4,11.4,96.0,239.22,179.64
2018,12,11,8,15,599.0,37.5,2.45,11.7,135.5,300.84,237.58
2018,12,11,8,30,669.0,42.0,2.5,12.0,175.0,367.7,297.65
2018,12,11,8,45,712.5,45.0,2.55,12.35,214.0,424.51,348.22
2018,12,11,9,0,756.0,48.0,2.6,12.7,253.0,483.34,398.77
2018,12,11,9,15,782.0,50.5,2.65,13.0,288.5,532.93,440.46
2018,12,11,9,30,808.0,53.0,2.7,13.3,324.0,582.32,480.67
2018,12,11,9,45,823.5,56.0,2.7,13.65,355.0,619.82,510.34
2018,12,11,10,0,839.0,59.0,2.7,14.0,386.0,660.46,540.07
2018,12,11,10,15,851.0,61.0,2.75,14.25,411.0,695.5,565.35
2018,12,11,10,30,863.0,63.0,2.8,14.5,436.0,728.27,588.69
2018,12,11,10,45,870.5,64.5,2.85,14.7,455.0,754.49,607.09
2018,12,11,11,0,878.0,66.0,2.9,14.9,474.0,777.86,623.36
2018,12,11,11,15,882.0,66.5,3.0,15.05,485.0,794.15,634.88
2018,12,11,11,30,886.0,67.0,3.1,15.2,496.0,807.23,644.17
2018,12,11,11,45,886.0,67.5,3.25,15.35,500.0,813.74,649.08
2018,12,11,12,0,886.0,68.0,3.4,15.5,504.0,816.85,651.66
2018,12,11,12,15,885.0,67.5,3.5,15.5,501.0,814.46,650.45
2018,12,11,12,30,884.0,67.0,3.6,15.5,498.0,808.68,646.91
2018,12,11,12,45,880.5,65.5,3.75,15.55,487.0,796.26,638.71
2018,12,11,13,0,877.0,64.0,3.9,15.6,476.0,780.57,628.15
2018,12,11,13,15,867.5,63.5,4.0,15.6,458.5,758.34,612.62
2018,12,11,13,30,858.0,63.0,4.1,15.6,441.0,733.28,594.93
2018,12,11,13,45,828.5,64.0,4.25,15.6,413.0,698.72,570.1
2018,12,11,14,0,799.0,65.0,4.4,15.6,385.0,656.54,539.3
2018,12,11,14,15,765.0,65.0,4.35,15.5,352.5,608.98,502.99
2018,12,11,14,30,731.0,65.0,4.3,15.4,320.0,560.99,464.28
2018,12,11,14,45,672.5,65.0,4.25,15.3,280.5,501.08,415.05
2018,12,11,15,0,614.0,65.0,4.2,15.2,241.0,440.95,364.69
2018,12,11,15,15,630.0,54.5,4.2,15.2,212.5,409.96,336.94
2018,12,11,15,30,646.0,44.0,4.2,15.2,184.0,373.57,303.19
2018,12,11,15,45,569.0,40.5,3.65,14.6,144.5,305.06,242.54
2018,12,11,16,0,492.0,37.0,3.1,14.0,105.0,246.06,188.67
2018,12,11,16,15,334.0,29.5,3.2,13.75,68.5,160.01,110.85
2018,12,11,16,30,176.0,22.0,3.3,13.5,32.0,82.07,0.0
2018,12,11,16,45,88.0,11.0,3.45,13.25,16.0,30.17,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,12,7,15,91.5,8.5,4.7,11.6,11.5,0.0,0.0
2018,12,12,7,30,183.0,17.0,4.9,11.8,23.0,61.89,0.0
2018,12,12,7,45,283.5,26.0,5.15,12.0,51.5,128.85,71.15
2018,12,12,8,0,384.0,35.0,5.4,12.2,80.0,192.81,144.84
2018,12,12,8,15,406.0,45.5,5.5,12.25,110.0,233.6,185.69
2018,12,12,8,30,428.0,56.0,5.6,12.3,140.0,276.02,225.9
2018,12,12,8,45,532.0,59.5,5.65,12.4,187.0,352.84,293.64
2018,12,12,9,0,636.0,63.0,5.7,12.5,234.0,437.43,366.93
2018,12,12,9,15,596.5,74.5,5.6,12.7,253.0,454.76,382.92
2018,12,12,9,30,557.0,86.0,5.5,12.9,272.0,467.16,393.83
2018,12,12,9,45,551.5,98.0,5.4,13.05,297.0,497.75,419.03
2018,12,12,10,0,546.0,110.0,5.3,13.2,322.0,526.07,441.63
2018,12,12,10,15,712.0,86.0,5.25,13.45,381.0,633.98,529.6
2018,12,12,10,30,878.0,62.0,5.2,13.7,440.0,736.93,608.35
2018,12,12,10,45,889.5,62.0,5.2,13.95,459.5,764.7,627.94
2018,12,12,11,0,901.0,62.0,5.2,14.2,479.0,789.71,645.69
2018,12,12,11,15,907.5,62.0,5.25,14.4,491.5,807.78,658.53
2018,12,12,11,30,914.0,62.0,5.3,14.6,504.0,822.61,669.01
2018,12,12,11,45,917.0,62.0,5.35,14.85,509.0,831.22,674.79
2018,12,12,12,0,920.0,62.0,5.4,15.1,514.0,836.34,678.11
2018,12,12,12,15,917.5,62.5,5.45,15.25,511.0,834.08,676.29
2018,12,12,12,30,915.0,63.0,5.5,15.4,508.0,828.31,672.0
2018,12,12,12,45,907.0,63.5,5.6,15.6,497.0,814.66,662.02
2018,12,12,13,0,899.0,64.0,5.7,15.8,486.0,797.74,649.67
2018,12,12,13,15,818.5,76.5,5.65,15.9,450.0,742.92,607.93
2018,12,12,13,30,738.0,89.0,5.6,16.0,414.0,684.18,562.96
2018,12,12,13,45,729.0,84.5,5.55,16.1,391.0,654.35,540.2
2018,12,12,14,0,720.0,80.0,5.5,16.2,368.0,622.39,515.53
2018,12,12,14,15,687.5,77.5,5.3,16.15,335.5,575.15,477.27
2018,12,12,14,30,655.0,75.0,5.1,16.1,303.0,527.72,438.22
2018,12,12,14,45,637.0,68.5,4.9,16.1,271.0,484.39,401.88
2018,12,12,15,0,619.0,62.0,4.7,16.1,239.0,440.59,364.31
2018,12,12,15,15,586.0,56.5,4.7,16.1,205.0,390.0,320.49
2018,12,12,15,30,553.0,51.0,4.7,16.1,171.0,340.82,276.63
2018,12,12,15,45,539.5,43.5,4.05,15.4,140.0,299.45,237.88
2018,12,12,16,0,526.0,36.0,3.4,14.7,109.0,254.85,195.03
2018,12,12,16,15,397.5,29.0,3.4,14.4,73.0,180.83,125.37
2018,12,12,16,30,269.0,22.0,3.4,14.1,37.0,107.98,0.0
2018,12,12,16,45,134.5,11.0,3.35,13.85,18.5,40.74,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.65,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,10.9,25.0,72.89,0.0
2018,12,13,7,45,368.0,25.0,3.4,11.2,58.0,152.1,80.25
2018,12,13,8,0,511.0,32.0,3.5,11.5,91.0,229.58,171.29
2018,12,13,8,15,586.0,36.5,3.65,11.75,130.5,292.03,230.66
2018,12,13,8,30,661.0,41.0,3.8,12.0,170.0,360.26,292.52
2018,12,13,8,45,707.0,44.5,3.9,12.25,209.5,418.4,345.01
2018,12,13,9,0,753.0,48.0,4.0,12.5,249.0,478.87,397.86
2018,12,13,9,15,783.0,50.5,4.05,12.8,285.5,530.67,442.08
2018,12,13,9,30,813.0,53.0,4.1,13.1,322.0,582.6,485.03
2018,12,13,9,45,833.5,54.5,4.1,13.45,353.5,621.74,516.72
2018,12,13,10,0,854.0,56.0,4.1,13.8,385.0,664.31,548.62
2018,12,13,10,15,868.0,57.0,4.1,14.25,411.0,700.04,574.29
2018,12,13,10,30,882.0,58.0,4.1,14.7,437.0,733.59,597.97
2018,12,13,10,45,891.0,59.0,4.1,15.1,456.0,760.89,616.79
2018,12,13,11,0,900.0,60.0,4.1,15.5,475.0,785.33,633.38
2018,12,13,11,15,905.5,60.5,4.15,15.7,487.5,803.33,645.82
2018,12,13,11,30,911.0,61.0,4.2,15.9,500.0,818.06,655.94
2018,12,13,11,45,912.5,61.5,4.2,16.1,505.0,826.17,661.08
2018,12,13,12,0,914.0,62.0,4.2,16.3,510.0,830.81,663.82
2018,12,13,12,15,912.0,62.0,4.1,16.45,507.0,828.43,661.26
2018,12,13,12,30,910.0,62.0,4.0,16.6,504.0,822.57,656.32
2018,12,13,12,45,903.5,63.0,3.95,16.75,494.0,810.92,647.52
2018,12,13,13,0,897.0,64.0,3.9,16.9,484.0,795.99,636.46
2018,12,13,13,15,888.0,63.0,3.8,16.95,466.5,773.41,619.86
2018,12,13,13,30,879.0,62.0,3.7,17.0,449.0,747.91,601.16
2018,12,13,13,45,864.5,61.5,3.6,17.05,424.5,716.27,577.85
2018,12,13,14,0,850.0,61.0,3.5,17.1,400.0,682.37,552.72
2018,12,13,14,15,830.0,59.0,3.35,17.05,369.5,646.04,525.55
2018,12,13,14,30,810.0,57.0,3.2,17.0,339.0,602.71,491.38
2018,12,13,14,45,780.0,55.0,3.0,16.95,303.5,552.2,450.29
2018,12,13,15,0,750.0,53.0,2.8,16.9,268.0,501.61,408.14
2018,12,13,15,15,707.5,50.0,2.8,16.9,229.5,443.58,359.33
2018,12,13,15,30,665.0,47.0,2.8,16.9,191.0,387.28,310.41
2018,12,13,15,45,595.5,42.0,2.4,16.15,150.5,319.29,251.27
2018,12,13,16,0,526.0,37.0,2.0,15.4,110.0,256.41,194.94
2018,12,13,16,15,386.5,29.5,2.0,15.15,73.0,178.26,123.23
2018,12,13,16,30,247.0,22.0,2.0,14.9,36.0,102.39,0.43
2018,12,13,16,45,123.5,11.0,2.05,14.6,18.0,38.42,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,6.7,14.65,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,6.9,14.8,6.0,5.72,0.0
2018,12,14,7,45,0.0,11.5,7.05,14.9,11.5,10.65,0.44
2018,12,14,8,0,0.0,17.0,7.2,15.0,17.0,15.76,7.05
2018,12,14,8,15,0.0,23.5,7.4,15.1,23.5,21.79,12.53
2018,12,14,8,30,0.0,30.0,7.6,15.2,30.0,27.84,17.87
2018,12,14,8,45,0.0,36.5,7.75,15.3,36.5,33.88,23.17
2018,12,14,9,0,0.0,43.0,7.9,15.4,43.0,39.94,28.4
2018,12,14,9,15,0.0,37.0,8.0,15.5,37.0,34.35,23.67
2018,12,14,9,30,0.0,31.0,8.1,15.6,31.0,28.77,18.9
2018,12,14,9,45,0.0,50.5,8.15,15.65,50.5,46.93,34.33
2018,12,14,10,0,0.0,70.0,8.2,15.7,70.0,65.13,49.69
2018,12,14,10,15,97.0,111.5,8.25,15.75,153.0,192.48,159.47
2018,12,14,10,30,194.0,153.0,8.3,15.8,236.0,327.73,273.52
2018,12,14,10,45,380.5,142.0,8.3,15.85,314.0,474.44,397.45
2018,12,14,11,0,567.0,131.0,8.3,15.9,392.0,619.56,517.36
2018,12,14,11,15,640.0,117.5,8.3,15.95,419.5,671.31,558.84
2018,12,14,11,30,713.0,104.0,8.3,16.0,447.0,721.37,597.99
2018,12,14,11,45,701.5,108.5,8.25,16.0,448.5,722.63,598.5
2018,12,14,12,0,690.0,113.0,8.2,16.0,450.0,720.93,596.94
2018,12,14,12,15,531.0,134.5,8.15,16.0,393.0,609.27,507.47
2018,12,14,12,30,372.0,156.0,8.1,16.0,336.0,503.59,419.39
2018,12,14,12,45,206.5,170.5,8.0,16.0,270.0,370.5,307.64
2018,12,14,13,0,41.0,185.0,7.9,16.0,204.0,229.85,187.44
2018,12,14,13,15,62.0,181.0,7.75,15.95,208.5,241.4,197.96
2018,12,14,13,30,83.0,177.0,7.6,15.9,213.0,252.19,207.67
2018,12,14,13,45,110.0,163.5,7.45,15.85,209.0,265.83,219.84
2018,12,14,14,0,137.0,150.0,7.3,15.8,205.0,266.3,221.1
2018,12,14,14,15,102.5,135.5,7.15,15.7,175.0,222.19,183.79
2018,12,14,14,30,68.0,121.0,7.0,15.6,145.0,170.77,140.2
2018,12,14,14,45,51.0,102.5,6.8,15.55,119.5,137.43,111.84
2018,12,14,15,0,34.0,84.0,6.6,15.5,94.0,105.44,84.44
2018,12,14,15,15,17.0,64.0,6.6,15.5,69.0,73.21,56.74
2018,12,14,15,30,0.0,44.0,6.6,15.5,44.0,40.88,29.0
2018,12,14,15,45,0.0,35.0,6.05,15.3,35.0,32.5,21.7
2018,12,14,16,0,0.0,26.0,5.5,15.1,26.0,24.13,14.33
2018,12,14,16,15,0.0,17.0,5.3,15.05,17.0,15.76,6.59
2018,12,14,16,30,0.0,8.0,5.1,15.0,8.0,7.41,0.0
2018,12,14,16,45,0.0,4.0,4.9,14.9,4.0,3.81,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,15,7,15,34.0,5.5,3.55,13.6,6.5,0.0,0.0
2018,12,15,7,30,68.0,11.0,3.7,13.8,13.0,27.06,0.0
2018,12,15,7,45,88.0,26.0,3.8,14.0,33.0,62.39,26.55
2018,12,15,8,0,108.0,41.0,3.9,14.2,53.0,94.26,68.31
2018,12,15,8,15,140.0,55.5,4.05,14.4,78.0,128.57,99.86
2018,12,15,8,30,172.0,70.0,4.2,14.6,103.0,165.99,133.19
2018,12,15,8,45,217.0,83.0,4.3,14.8,134.0,210.71,172.39
2018,12,15,9,0,262.0,96.0,4.4,15.0,165.0,259.17,214.35
2018,12,15,9,15,302.0,106.0,4.4,15.25,196.5,304.29,252.92
2018,12,15,9,30,342.0,116.0,4.4,15.5,228.0,362.58,301.37
2018,12,15,9,45,292.0,133.5,4.35,15.7,236.0,352.28,292.46
2018,12,15,10,0,242.0,151.0,4.3,15.9,244.0,348.37,288.22
2018,12,15,10,15,169.0,164.0,4.2,16.05,231.0,307.34,253.27
2018,12,15,10,30,96.0,177.0,4.1,16.2,218.0,261.47,213.96
2018,12,15,10,45,77.5,184.0,4.0,16.35,218.0,256.85,209.44
2018,12,15,11,0,59.0,191.0,3.9,16.5,218.0,251.44,204.13
2018,12,15,11,15,49.0,192.0,3.85,16.6,215.0,244.77,198.2
2018,12,15,11,30,39.0,193.0,3.8,16.7,212.0,237.9,192.12
2018,12,15,11,45,29.0,184.0,3.7,16.8,198.0,218.81,176.2
2018,12,15,12,0,19.0,175.0,3.6,16.9,184.0,189.04,151.62
2018,12,15,12,15,33.5,176.0,3.6,16.95,192.0,212.88,171.55
2018,12,15,12,30,48.0,177.0,3.6,17.0,200.0,225.85,182.54
2018,12,15,12,45,46.5,165.0,3.6,17.05,187.0,210.33,169.97
2018,12,15,13,0,45.0,153.0,3.6,17.1,174.0,194.9,157.51
2018,12,15,13,15,38.0,155.5,3.55,17.05,173.0,192.23,155.2
2018,12,15,13,30,31.0,158.0,3.5,17.0,172.0,189.93,153.21
2018,12,15,13,45,21.5,130.0,3.5,16.95,139.5,150.1,120.46
2018,12,15,14,0,12.0,102.0,3.5,16.9,107.0,105.92,83.79
2018,12,15,14,15,35.0,108.0,3.5,16.85,120.5,134.23,108.13
2018,12,15,14,30,58.0,114.0,3.5,16.8,134.0,156.0,126.7
2018,12,15,14,45,142.0,106.0,3.5,16.7,148.5,205.42,168.97
2018,12,15,15,0,226.0,98.0,3.5,16.6,163.0,248.01,204.24
2018,12,15,15,15,256.5,87.0,3.5,16.6,150.5,242.04,198.08
2018,12,15,15,30,287.0,76.0,3.5,16.6,138.0,241.5,195.36
2018,12,15,15,45,250.0,62.5,3.55,16.15,108.5,196.1,155.57
2018,12,15,16,0,213.0,49.0,3.6,15.7,79.0,153.93,117.92
2018,12,15,16,15,136.0,35.0,3.7,15.45,51.5,94.67,65.22
2018,12,15,16,30,59.0,21.0,3.8,15.2,24.0,45.0,0.4
2018,12,15,16,45,29.5,10.5,3.85,14.95,12.0,16.76,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,6.0,2.0,5.95,15.05,2.0,0.0,0.0
2018,12,16,7,30,12.0,4.0,6.0,15.1,4.0,6.72,0.0
2018,12,16,7,45,6.0,7.0,6.1,15.15,7.0,8.33,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.2,10.0,9.26,1.75
2018,12,16,8,15,0.0,13.5,6.3,15.3,13.5,12.5,4.76
2018,12,16,8,30,0.0,17.0,6.4,15.4,17.0,15.75,7.65
2018,12,16,8,45,0.0,23.5,6.55,15.5,23.5,21.79,12.87
2018,12,16,9,0,0.0,30.0,6.7,15.6,30.0,27.83,18.08
2018,12,16,9,15,0.0,33.5,6.7,15.65,33.5,31.09,20.89
2018,12,16,9,30,0.0,37.0,6.7,15.7,37.0,34.35,23.66
2018,12,16,9,45,0.0,36.0,6.75,15.75,36.0,33.42,22.84
2018,12,16,10,0,0.0,35.0,6.8,15.8,35.0,32.49,22.02
2018,12,16,10,15,4.5,68.5,6.95,15.85,70.5,66.93,51.28
2018,12,16,10,30,9.0,102.0,7.1,15.9,106.0,103.62,82.19
2018,12,16,10,45,4.5,80.0,7.2,15.95,82.0,77.9,60.34
2018,12,16,11,0,0.0,58.0,7.3,16.0,58.0,53.94,39.96
2018,12,16,11,15,0.0,64.0,7.25,16.05,64.0,59.54,44.63
2018,12,16,11,30,0.0,70.0,7.2,16.1,70.0,65.14,49.29
2018,12,16,11,45,0.0,88.0,7.15,16.1,88.0,82.18,63.54
2018,12,16,12,0,0.0,106.0,7.1,16.1,106.0,100.25,78.61
2018,12,16,12,15,0.0,82.0,7.05,16.1,82.0,76.36,58.65
2018,12,16,12,30,0.0,58.0,7.0,16.1,58.0,53.94,39.87
2018,12,16,12,45,0.0,58.0,6.95,16.1,58.0,53.94,39.89
2018,12,16,13,0,0.0,58.0,6.9,16.1,58.0,53.94,39.92
2018,12,16,13,15,0.0,55.0,6.9,16.15,55.0,51.14,37.59
2018,12,16,13,30,0.0,52.0,6.9,16.2,52.0,48.34,35.27
2018,12,16,13,45,0.0,40.5,6.95,16.2,40.5,37.62,26.26
2018,12,16,14,0,0.0,29.0,7.0,16.2,29.0,26.92,17.22
2018,12,16,14,15,0.0,30.5,7.1,16.2,30.5,28.31,18.43
2018,12,16,14,30,0.0,32.0,7.2,16.2,32.0,29.7,19.64
2018,12,16,14,45,6.5,57.5,7.25,16.2,59.5,57.4,43.31
2018,12,16,15,0,13.0,83.0,7.3,16.2,87.0,87.64,68.92
2018,12,16,15,15,10.5,78.5,7.3,16.2,81.5,82.24,64.12
2018,12,16,15,30,8.0,74.0,7.3,16.2,76.0,77.5,59.77
2018,12,16,15,45,4.0,59.0,7.25,16.0,60.0,60.28,44.85
2018,12,16,16,0,0.0,44.0,7.2,15.8,44.0,43.38,30.15
2018,12,16,16,15,7.5,30.5,7.15,15.75,31.0,32.38,19.43
2018,12,16,16,30,15.0,17.0,7.1,15.7,18.0,21.03,0.0
2018,12,16,16,45,15.0,10.5,7.0,15.65,10.5,13.46,0.0
2018,12,16,17,0,15.0,4.0,6.9,15.6,3.0,0.0,0.0
2018,12,16,17,15,7.5,2.0,6.65,15.55,1.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.35,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.6,21.0,64.47,0.0
2018,12,17,7,45,328.0,22.5,1.95,12.85,49.5,132.99,50.37
2018,12,17,8,0,451.0,29.0,1.9,13.1,78.0,201.88,146.34
2018,12,17,8,15,528.5,34.5,1.85,13.35,116.0,262.54,203.79
2018,12,17,8,30,606.0,40.0,1.8,13.6,154.0,329.69,263.38
2018,12,17,8,45,504.5,50.5,1.8,13.8,160.0,323.83,263.71
2018,12,17,9,0,403.0,61.0,1.8,14.0,166.0,305.04,251.41
2018,12,17,9,15,279.0,91.5,1.75,14.15,169.0,282.83,233.82
2018,12,17,9,30,155.0,122.0,1.7,14.3,172.0,234.11,193.06
2018,12,17,9,45,405.5,105.0,1.65,14.5,254.5,402.24,332.7
2018,12,17,10,0,656.0,88.0,1.6,14.7,337.0,572.05,466.41
2018,12,17,10,15,751.5,75.0,1.6,14.8,379.0,640.6,517.33
2018,12,17,10,30,847.0,62.0,1.6,14.9,421.0,708.69,566.19
2018,12,17,10,45,856.5,63.0,1.65,15.05,440.5,735.92,584.79
2018,12,17,11,0,866.0,64.0,1.7,15.2,460.0,760.46,601.79
2018,12,17,11,15,866.5,65.5,1.75,15.25,470.5,775.65,612.31
2018,12,17,11,30,867.0,67.0,1.8,15.3,481.0,787.61,620.68
2018,12,17,11,45,846.5,72.5,1.9,15.35,480.5,791.15,623.64
2018,12,17,12,0,826.0,78.0,2.0,15.4,480.0,784.37,619.36
2018,12,17,12,15,627.5,123.0,2.05,15.45,427.5,680.53,543.97
2018,12,17,12,30,429.0,168.0,2.1,15.5,375.0,563.7,454.26
2018,12,17,12,45,267.5,179.5,2.15,15.55,308.0,430.49,349.78
2018,12,17,13,0,106.0,191.0,2.2,15.6,241.0,301.0,244.3
2018,12,17,13,15,96.5,186.0,2.25,15.6,230.0,274.41,223.54
2018,12,17,13,30,87.0,181.0,2.3,15.6,219.0,260.31,212.2
2018,12,17,13,45,66.0,150.0,2.3,15.6,178.0,206.32,168.16
2018,12,17,14,0,45.0,119.0,2.3,15.6,137.0,154.22,125.11
2018,12,17,14,15,77.0,116.5,2.3,15.5,144.5,182.07,149.15
2018,12,17,14,30,109.0,114.0,2.3,15.4,152.0,198.08,162.96
2018,12,17,14,45,247.0,101.5,2.25,15.3,176.0,273.39,226.62
2018,12,17,15,0,385.0,89.0,2.2,15.2,200.0,338.24,279.05
2018,12,17,15,15,397.5,74.5,2.2,15.2,175.0,311.13,255.02
2018,12,17,15,30,410.0,60.0,2.2,15.2,150.0,285.4,231.36
2018,12,17,15,45,365.0,52.0,2.0,14.8,119.5,236.43,188.05
2018,12,17,16,0,320.0,44.0,1.8,14.4,89.0,190.97,146.88
2018,12,17,16,15,220.0,33.0,1.75,14.25,59.0,127.29,89.51
2018,12,17,16,30,120.0,22.0,1.7,14.1,29.0,68.46,8.98
2018,12,17,16,45,86.5,14.5,1.7,13.95,17.0,33.88,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.8,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.7,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
