Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,15,32.0,5.0,2.2,12.45,6.0,0.0,0.0
2018,12,18,7,30,64.0,10.0,2.2,12.7,12.0,24.78,0.0
2018,12,18,7,45,201.0,22.5,2.2,13.0,41.5,95.02,30.85
2018,12,18,8,0,338.0,35.0,2.2,13.3,71.0,172.15,124.61
2018,12,18,8,15,374.0,41.0,2.25,13.5,97.0,211.3,164.34
2018,12,18,8,30,410.0,47.0,2.3,13.7,123.0,253.1,203.23
2018,12,18,8,45,294.0,71.5,2.35,13.95,132.5,241.83,197.53
2018,12,18,9,0,178.0,96.0,2.4,14.2,142.0,213.48,175.44
2018,12,18,9,15,417.5,84.0,2.35,14.35,213.0,352.72,292.68
2018,12,18,9,30,657.0,72.0,2.3,14.5,284.0,506.59,417.53
2018,12,18,9,45,735.0,65.5,2.2,14.65,325.5,570.28,467.57
2018,12,18,10,0,813.0,59.0,2.1,14.8,367.0,639.71,520.41
2018,12,18,10,15,828.5,60.5,2.0,14.95,393.0,670.97,541.81
2018,12,18,10,30,844.0,62.0,1.9,15.1,419.0,705.6,565.57
2018,12,18,10,45,855.0,62.0,1.85,15.25,438.0,732.7,583.77
2018,12,18,11,0,866.0,62.0,1.8,15.4,457.0,757.2,599.95
2018,12,18,11,15,871.5,62.5,1.7,15.5,469.5,775.18,611.0
2018,12,18,11,30,877.0,63.0,1.6,15.6,482.0,790.04,619.81
2018,12,18,11,45,880.0,63.0,1.5,15.7,487.5,799.02,624.44
2018,12,18,12,0,883.0,63.0,1.4,15.8,493.0,804.68,626.82
2018,12,18,12,15,832.0,74.5,1.35,15.85,478.0,784.46,611.83
2018,12,18,12,30,781.0,86.0,1.3,15.9,463.0,753.82,589.84
2018,12,18,12,45,826.5,74.0,1.25,15.95,466.0,769.39,600.81
2018,12,18,13,0,872.0,62.0,1.2,16.0,469.0,773.81,603.42
2018,12,18,13,15,863.5,61.0,1.2,16.0,452.5,752.56,588.84
2018,12,18,13,30,855.0,60.0,1.2,16.0,436.0,728.44,572.5
2018,12,18,13,45,741.0,78.0,1.25,16.05,391.5,653.65,519.66
2018,12,18,14,0,627.0,96.0,1.3,16.1,347.0,578.22,464.39
2018,12,18,14,15,648.5,84.5,1.3,16.05,327.0,559.91,451.51
2018,12,18,14,30,670.0,73.0,1.3,16.0,307.0,537.93,434.76
2018,12,18,14,45,680.0,64.5,1.35,15.95,281.0,506.04,409.95
2018,12,18,15,0,690.0,56.0,1.4,15.9,255.0,474.72,384.43
2018,12,18,15,15,673.0,50.0,1.4,15.9,221.5,429.29,346.28
2018,12,18,15,30,656.0,44.0,1.4,15.9,188.0,383.58,306.49
2018,12,18,15,45,592.0,40.0,1.3,15.6,149.5,319.58,251.07
2018,12,18,16,0,528.0,36.0,1.2,15.3,111.0,260.11,197.96
2018,12,18,16,15,421.0,29.5,1.2,15.1,76.5,192.82,135.45
2018,12,18,16,30,314.0,23.0,1.2,14.9,42.0,125.49,25.15
2018,12,18,16,45,185.5,15.0,1.2,14.75,23.5,57.59,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.6,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,7,15,89.0,7.5,0.75,13.35,9.5,0.0,0.0
2018,12,19,7,30,178.0,15.0,0.7,13.5,19.0,56.39,0.0
2018,12,19,7,45,314.5,23.0,0.65,13.6,48.5,127.39,36.38
2018,12,19,8,0,451.0,31.0,0.6,13.7,78.0,206.02,146.78
2018,12,19,8,15,373.0,26.5,0.8,13.9,77.0,190.56,146.32
2018,12,19,8,30,295.0,22.0,1.0,14.1,76.0,167.5,133.19
2018,12,19,8,45,214.5,23.0,1.2,14.35,67.5,143.11,115.94
2018,12,19,9,0,134.0,24.0,1.4,14.6,59.0,105.99,85.92
2018,12,19,9,15,95.5,54.5,1.65,14.85,81.0,120.59,98.27
2018,12,19,9,30,57.0,85.0,1.9,15.1,103.0,120.86,97.96
2018,12,19,9,45,171.0,82.5,2.15,15.35,145.5,209.87,174.42
2018,12,19,10,0,285.0,80.0,2.4,15.6,188.0,301.64,251.55
2018,12,19,10,15,431.0,90.0,2.45,15.75,265.5,433.24,358.65
2018,12,19,10,30,577.0,100.0,2.5,15.9,343.0,564.2,461.55
2018,12,19,10,45,526.5,123.0,2.6,16.05,353.0,560.34,456.66
2018,12,19,11,0,476.0,146.0,2.7,16.2,363.0,558.94,454.22
2018,12,19,11,15,579.5,126.0,2.7,16.3,397.5,630.55,510.39
2018,12,19,11,30,683.0,106.0,2.7,16.4,432.0,697.38,559.87
2018,12,19,11,45,743.5,94.5,2.65,16.5,453.0,737.62,588.4
2018,12,19,12,0,804.0,83.0,2.6,16.6,474.0,772.1,612.63
2018,12,19,12,15,835.0,76.0,2.5,16.65,480.5,788.67,623.58
2018,12,19,12,30,866.0,69.0,2.4,16.7,487.0,794.82,627.19
2018,12,19,12,45,805.0,81.0,2.3,16.75,464.0,760.88,602.04
2018,12,19,13,0,744.0,93.0,2.2,16.8,441.0,721.35,573.14
2018,12,19,13,15,737.5,90.0,2.1,16.8,424.5,700.94,558.33
2018,12,19,13,30,731.0,87.0,2.0,16.8,408.0,677.98,541.5
2018,12,19,13,45,736.0,82.0,1.9,16.85,391.0,655.13,524.65
2018,12,19,14,0,741.0,77.0,1.8,16.9,374.0,633.12,508.37
2018,12,19,14,15,768.0,67.5,1.7,16.85,355.0,617.86,497.16
2018,12,19,14,30,795.0,58.0,1.6,16.8,336.0,598.19,481.46
2018,12,19,14,45,767.5,55.5,1.55,16.75,302.0,549.49,443.0
2018,12,19,15,0,740.0,53.0,1.5,16.7,268.0,500.54,403.47
2018,12,19,15,15,699.5,50.0,1.5,16.7,230.0,444.18,357.07
2018,12,19,15,30,659.0,47.0,1.5,16.7,192.0,389.35,310.34
2018,12,19,15,45,596.0,42.0,1.25,16.3,153.0,324.37,254.13
2018,12,19,16,0,533.0,37.0,1.0,15.9,114.0,263.87,200.25
2018,12,19,16,15,388.0,30.5,0.95,15.75,76.5,183.4,128.93
2018,12,19,16,30,243.0,24.0,0.9,15.6,39.0,106.78,25.02
2018,12,19,16,45,151.5,15.5,0.9,15.45,22.0,50.37,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.3,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.2,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,20,7,15,68.5,6.5,2.75,11.1,8.0,0.0,0.0
2018,12,20,7,30,137.0,13.0,2.8,11.2,16.0,44.56,0.0
2018,12,20,7,45,109.0,21.0,2.85,11.35,26.5,64.66,13.36
2018,12,20,8,0,81.0,29.0,2.9,11.5,37.0,67.59,46.84
2018,12,20,8,15,42.5,42.5,2.9,11.65,47.0,66.09,49.37
2018,12,20,8,30,4.0,56.0,2.9,11.8,57.0,56.59,42.54
2018,12,20,8,45,8.0,69.5,2.9,11.9,71.5,72.14,56.24
2018,12,20,9,0,12.0,83.0,2.9,12.0,86.0,88.08,70.15
2018,12,20,9,15,31.0,98.0,2.7,12.15,107.5,120.61,98.22
2018,12,20,9,30,50.0,113.0,2.5,12.3,129.0,149.68,123.14
2018,12,20,9,45,33.0,119.0,2.35,12.45,130.0,145.99,119.56
2018,12,20,10,0,16.0,125.0,2.2,12.6,131.0,133.86,108.78
2018,12,20,10,15,31.5,147.0,2.0,12.85,160.0,177.84,145.63
2018,12,20,10,30,47.0,169.0,1.8,13.1,189.0,215.57,176.6
2018,12,20,10,45,56.0,179.0,1.55,13.35,204.0,234.47,191.62
2018,12,20,11,0,65.0,189.0,1.3,13.6,219.0,253.77,206.78
2018,12,20,11,15,70.0,194.0,1.2,13.7,227.0,264.01,214.7
2018,12,20,11,30,75.0,199.0,1.1,13.8,235.0,274.35,222.69
2018,12,20,11,45,52.5,195.0,1.0,13.9,220.5,251.37,203.24
2018,12,20,12,0,30.0,191.0,0.9,14.0,206.0,228.19,183.76
2018,12,20,12,15,45.0,196.0,0.9,14.1,218.0,246.49,198.96
2018,12,20,12,30,60.0,201.0,0.9,14.2,230.0,264.81,213.9
2018,12,20,12,45,82.5,200.5,0.9,14.25,239.5,282.23,228.38
2018,12,20,13,0,105.0,200.0,0.9,14.3,249.0,299.15,242.4
2018,12,20,13,15,123.5,195.5,0.95,14.3,251.0,319.29,258.88
2018,12,20,13,30,142.0,191.0,1.0,14.3,253.0,326.18,264.99
2018,12,20,13,45,107.5,179.0,1.05,14.35,224.5,283.66,230.67
2018,12,20,14,0,73.0,167.0,1.1,14.4,196.0,231.89,188.76
2018,12,20,14,15,60.5,151.5,1.1,14.35,174.5,203.79,166.06
2018,12,20,14,30,48.0,136.0,1.1,14.3,153.0,176.49,143.64
2018,12,20,14,45,41.0,121.0,1.15,14.25,134.5,154.06,125.12
2018,12,20,15,0,34.0,106.0,1.2,14.2,116.0,132.2,106.81
2018,12,20,15,15,31.0,93.5,1.2,14.2,101.5,116.23,93.19
2018,12,20,15,30,28.0,81.0,1.2,14.2,87.0,100.65,79.66
2018,12,20,15,45,20.0,65.0,1.15,14.0,69.0,78.67,60.61
2018,12,20,16,0,12.0,49.0,1.1,13.8,51.0,53.92,39.16
2018,12,20,16,15,35.0,34.0,1.1,13.75,37.0,53.5,36.28
2018,12,20,16,30,58.0,19.0,1.1,13.7,23.0,42.57,9.0
2018,12,20,16,45,57.0,13.0,1.1,13.65,14.0,25.88,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.6,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.6,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.6,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.7,10.0,22.1,0.0
2018,12,21,7,45,195.5,21.0,2.4,13.8,38.5,89.72,15.17
2018,12,21,8,0,333.0,33.0,2.6,13.9,67.0,166.55,118.33
2018,12,21,8,15,473.0,37.0,2.8,14.0,109.5,243.17,187.95
2018,12,21,8,30,613.0,41.0,3.0,14.1,152.0,329.58,263.2
2018,12,21,8,45,425.5,52.0,3.2,14.2,138.0,284.17,232.17
2018,12,21,9,0,238.0,63.0,3.4,14.3,124.0,212.93,175.84
2018,12,21,9,15,119.0,67.0,3.45,14.4,97.5,149.14,122.7
2018,12,21,9,30,0.0,71.0,3.5,14.5,71.0,66.67,51.28
2018,12,21,9,45,7.5,89.0,3.55,14.55,92.0,89.73,71.01
2018,12,21,10,0,15.0,107.0,3.6,14.6,113.0,113.53,91.16
2018,12,21,10,15,19.0,131.5,3.7,14.75,139.5,142.65,115.44
2018,12,21,10,30,23.0,156.0,3.8,14.9,166.0,172.44,140.03
2018,12,21,10,45,15.5,152.0,3.9,15.0,159.0,161.93,130.88
2018,12,21,11,0,8.0,148.0,4.0,15.1,152.0,151.41,121.76
2018,12,21,11,15,22.0,167.0,3.95,15.15,177.5,183.03,148.22
2018,12,21,11,30,36.0,186.0,3.9,15.2,203.0,227.15,184.59
2018,12,21,11,45,38.5,180.5,3.85,15.25,199.0,222.46,180.69
2018,12,21,12,0,41.0,175.0,3.8,15.3,195.0,217.91,177.03
2018,12,21,12,15,49.5,168.0,3.85,15.4,192.0,216.54,176.23
2018,12,21,12,30,58.0,161.0,3.9,15.5,189.0,215.15,175.43
2018,12,21,12,45,260.0,156.0,3.95,15.55,278.0,396.02,327.49
2018,12,21,13,0,462.0,151.0,4.0,15.6,367.0,561.47,461.04
2018,12,21,13,15,416.5,153.0,4.0,15.55,342.5,521.23,428.15
2018,12,21,13,30,371.0,155.0,4.0,15.5,318.0,480.85,395.88
2018,12,21,13,45,507.5,123.5,3.95,15.5,334.5,535.28,441.76
2018,12,21,14,0,644.0,92.0,3.9,15.5,351.0,587.15,484.09
2018,12,21,14,15,704.0,74.5,3.9,15.45,338.5,587.23,484.54
2018,12,21,14,30,764.0,57.0,3.9,15.4,326.0,578.58,477.96
2018,12,21,14,45,659.0,65.5,3.9,15.3,281.0,499.7,413.55
2018,12,21,15,0,554.0,74.0,3.9,15.2,236.0,423.58,350.44
2018,12,21,15,15,478.5,70.5,3.9,15.2,196.5,355.3,292.78
2018,12,21,15,30,403.0,67.0,3.9,15.2,157.0,289.44,236.14
2018,12,21,15,45,384.0,56.0,3.7,14.7,127.5,251.35,201.56
2018,12,21,16,0,365.0,45.0,3.5,14.2,98.0,211.89,164.67
2018,12,21,16,15,322.5,35.5,3.55,14.05,71.0,167.26,120.66
2018,12,21,16,30,280.0,26.0,3.6,13.9,44.0,120.69,38.93
2018,12,21,16,45,163.5,16.0,3.65,13.7,24.5,54.2,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.5,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.4,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.65,10.65,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.7,10.9,18.0,57.58,0.0
2018,12,22,7,45,330.5,22.0,2.75,11.1,47.5,128.17,17.02
2018,12,22,8,0,474.0,29.0,2.8,11.3,77.0,205.0,145.86
2018,12,22,8,15,555.5,34.5,2.9,11.55,116.0,268.12,208.43
2018,12,22,8,30,637.0,40.0,3.0,11.8,155.0,337.95,271.71
2018,12,22,8,45,654.0,47.0,3.15,12.0,189.5,384.73,315.44
2018,12,22,9,0,671.0,54.0,3.3,12.2,224.0,431.53,357.64
2018,12,22,9,15,735.5,53.5,3.25,12.35,266.0,496.4,412.85
2018,12,22,9,30,800.0,53.0,3.2,12.5,308.0,564.04,468.62
2018,12,22,9,45,822.0,54.5,3.15,12.6,340.0,604.27,501.47
2018,12,22,10,0,844.0,56.0,3.1,12.7,372.0,647.95,535.2
2018,12,22,10,15,856.5,58.0,3.0,12.85,398.5,684.24,561.42
2018,12,22,10,30,869.0,60.0,2.9,13.0,425.0,718.37,585.58
2018,12,22,10,45,832.5,71.0,2.8,13.1,434.0,730.61,593.1
2018,12,22,11,0,796.0,82.0,2.7,13.2,443.0,731.99,592.66
2018,12,22,11,15,663.5,114.0,2.7,13.4,421.0,682.29,554.39
2018,12,22,11,30,531.0,146.0,2.7,13.6,399.0,615.66,502.05
2018,12,22,11,45,448.5,166.0,2.7,13.8,381.5,576.92,470.51
2018,12,22,12,0,366.0,186.0,2.7,14.0,364.0,521.63,426.03
2018,12,22,12,15,353.0,186.0,2.75,14.2,357.0,511.16,417.82
2018,12,22,12,30,340.0,186.0,2.8,14.4,350.0,499.41,408.34
2018,12,22,12,45,400.5,171.5,2.85,14.6,361.5,541.72,442.33
2018,12,22,13,0,461.0,157.0,2.9,14.8,373.0,567.98,463.66
2018,12,22,13,15,371.0,165.0,2.8,14.9,335.0,486.81,398.81
2018,12,22,13,30,281.0,173.0,2.7,15.0,297.0,421.68,345.86
2018,12,22,13,45,167.5,166.5,2.65,15.1,239.5,312.39,256.7
2018,12,22,14,0,54.0,160.0,2.6,15.2,182.0,209.69,170.82
2018,12,22,14,15,56.0,146.5,2.6,15.15,167.5,194.51,158.86
2018,12,22,14,30,58.0,133.0,2.6,15.1,153.0,179.22,146.42
2018,12,22,14,45,108.5,124.0,2.6,15.1,157.5,208.14,171.21
2018,12,22,15,0,159.0,115.0,2.6,15.1,162.0,223.68,184.23
2018,12,22,15,15,174.5,99.0,2.6,15.1,144.0,215.65,176.75
2018,12,22,15,30,190.0,83.0,2.6,15.1,126.0,197.0,159.97
2018,12,22,15,45,145.0,68.5,2.45,14.6,97.5,151.76,120.86
2018,12,22,16,0,100.0,54.0,2.3,14.1,69.0,104.36,79.97
2018,12,22,16,15,96.5,39.0,2.35,14.0,49.5,87.56,62.47
2018,12,22,16,30,93.0,24.0,2.4,13.9,30.0,60.37,19.71
2018,12,22,16,45,76.0,16.0,2.4,13.8,18.0,33.49,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.7,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.6,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,7,15,13.5,4.5,2.4,11.5,4.5,0.0,0.0
2018,12,23,7,30,27.0,9.0,2.3,11.7,9.0,14.78,0.0
2018,12,23,7,45,90.5,23.0,2.15,11.85,30.5,56.83,1.42
2018,12,23,8,0,154.0,37.0,2.0,12.0,52.0,110.33,77.88
2018,12,23,8,15,203.0,50.0,2.0,12.25,80.0,151.56,117.52
2018,12,23,8,30,252.0,63.0,2.0,12.5,108.0,197.79,158.8
2018,12,23,8,45,348.0,68.5,1.95,12.75,147.0,261.9,214.28
2018,12,23,9,0,444.0,74.0,1.9,13.0,186.0,334.17,275.74
2018,12,23,9,15,401.5,92.0,1.95,13.25,205.0,350.51,290.25
2018,12,23,9,30,359.0,110.0,2.0,13.5,224.0,362.08,300.09
2018,12,23,9,45,281.0,126.0,2.1,13.8,221.0,333.33,276.49
2018,12,23,10,0,203.0,142.0,2.2,14.1,218.0,309.0,255.6
2018,12,23,10,15,291.5,139.5,2.3,14.25,257.0,373.77,309.73
2018,12,23,10,30,380.0,137.0,2.4,14.4,296.0,456.04,376.15
2018,12,23,10,45,554.0,113.0,2.5,14.6,357.5,573.86,470.44
2018,12,23,11,0,728.0,89.0,2.6,14.8,419.0,690.98,559.27
2018,12,23,11,15,763.5,82.5,2.5,14.85,437.5,719.29,578.32
2018,12,23,11,30,799.0,76.0,2.4,14.9,456.0,749.08,598.96
2018,12,23,11,45,714.0,98.5,2.35,15.0,441.5,718.1,575.07
2018,12,23,12,0,629.0,121.0,2.3,15.1,427.0,679.07,545.73
2018,12,23,12,15,540.0,142.5,2.3,15.2,404.5,625.73,505.07
2018,12,23,12,30,451.0,164.0,2.3,15.3,382.0,577.19,466.59
2018,12,23,12,45,432.5,164.0,2.3,15.35,370.0,558.88,452.68
2018,12,23,13,0,414.0,164.0,2.3,15.4,358.0,539.16,437.42
2018,12,23,13,15,365.0,168.5,2.3,15.45,335.5,486.65,396.45
2018,12,23,13,30,316.0,173.0,2.3,15.5,313.0,448.46,366.0
2018,12,23,13,45,230.5,158.0,2.3,15.5,257.0,360.37,295.48
2018,12,23,14,0,145.0,143.0,2.3,15.5,201.0,264.24,217.17
2018,12,23,14,15,145.5,132.5,2.3,15.45,187.5,248.52,204.83
2018,12,23,14,30,146.0,122.0,2.3,15.4,174.0,232.42,191.7
2018,12,23,14,45,82.0,109.0,2.25,15.4,137.5,173.25,141.6
2018,12,23,15,0,18.0,96.0,2.2,15.4,101.0,104.83,83.43
2018,12,23,15,15,39.5,83.0,2.2,15.4,92.5,107.57,85.9
2018,12,23,15,30,61.0,70.0,2.2,15.4,84.0,109.5,87.09
2018,12,23,15,45,201.0,54.5,1.95,15.0,87.0,167.17,133.44
2018,12,23,16,0,341.0,39.0,1.7,14.6,90.0,197.3,152.94
2018,12,23,16,15,251.5,29.0,1.65,14.4,60.0,137.24,98.94
2018,12,23,16,30,162.0,19.0,1.6,14.2,30.0,81.25,30.79
2018,12,23,16,45,106.0,11.0,1.6,14.0,16.0,36.1,0.0
2018,12,23,17,0,50.0,3.0,1.6,13.8,2.0,0.0,0.0
2018,12,23,17,15,25.0,1.5,1.55,13.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.4,2.0,1.91,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.65,5.0,4.62,0.0
2018,12,24,8,0,0.0,8.0,3.2,13.9,8.0,7.4,0.11
2018,12,24,8,15,0.0,11.5,3.25,14.1,11.5,10.65,3.21
2018,12,24,8,30,0.0,15.0,3.3,14.3,15.0,13.89,6.11
2018,12,24,8,45,57.5,23.5,3.35,14.45,38.0,56.34,42.63
2018,12,24,9,0,115.0,32.0,3.4,14.6,61.0,106.39,86.13
2018,12,24,9,15,124.0,46.5,3.45,14.8,82.0,126.34,103.69
2018,12,24,9,30,133.0,61.0,3.5,15.0,103.0,153.95,127.42
2018,12,24,9,45,75.0,79.5,3.55,15.15,103.5,135.03,110.51
2018,12,24,10,0,17.0,98.0,3.6,15.3,104.0,105.29,84.04
2018,12,24,10,15,178.0,77.5,3.7,15.45,151.5,218.06,182.41
2018,12,24,10,30,339.0,57.0,3.8,15.6,199.0,333.23,280.32
2018,12,24,10,45,378.0,55.0,3.9,15.7,220.5,367.68,308.57
2018,12,24,11,0,417.0,53.0,4.0,15.8,242.0,402.4,336.46
2018,12,24,11,15,243.5,51.0,4.2,15.75,162.0,269.23,226.07
2018,12,24,11,30,70.0,49.0,4.4,15.7,82.0,114.33,93.19
2018,12,24,11,45,35.0,45.5,4.55,15.7,62.0,76.72,60.52
2018,12,24,12,0,0.0,42.0,4.7,15.7,42.0,39.03,27.37
2018,12,24,12,15,0.0,42.0,4.8,15.55,42.0,39.03,27.4
2018,12,24,12,30,0.0,42.0,4.9,15.4,42.0,39.03,27.42
2018,12,24,12,45,0.0,41.5,5.05,15.3,41.5,38.57,27.05
2018,12,24,13,0,0.0,41.0,5.2,15.2,41.0,38.1,26.69
2018,12,24,13,15,0.0,41.5,5.2,15.15,41.5,38.56,27.11
2018,12,24,13,30,0.0,42.0,5.2,15.1,42.0,39.02,27.54
2018,12,24,13,45,0.0,39.0,5.2,15.1,39.0,36.22,25.2
2018,12,24,14,0,0.0,36.0,5.2,15.1,36.0,33.43,22.86
2018,12,24,14,15,8.0,35.0,5.25,15.1,38.0,38.44,27.42
2018,12,24,14,30,16.0,34.0,5.3,15.1,40.0,42.44,31.06
2018,12,24,14,45,20.0,51.5,5.4,15.15,58.0,61.84,47.61
2018,12,24,15,0,24.0,69.0,5.5,15.2,76.0,82.6,65.16
2018,12,24,15,15,132.5,61.0,5.5,15.2,92.0,145.62,119.35
2018,12,24,15,30,241.0,53.0,5.5,15.2,108.0,193.68,158.64
2018,12,24,15,45,189.5,45.0,5.8,15.15,83.0,149.97,119.86
2018,12,24,16,0,138.0,37.0,6.1,15.1,58.0,102.76,78.49
2018,12,24,16,15,83.5,25.5,6.3,15.0,37.0,63.56,43.95
2018,12,24,16,30,29.0,14.0,6.5,14.9,16.0,24.14,6.32
2018,12,24,16,45,29.0,10.0,6.7,14.75,10.5,16.59,0.0
2018,12,24,17,0,29.0,6.0,6.9,14.6,5.0,0.0,0.0
2018,12,24,17,15,14.5,3.0,6.8,14.4,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,7,15,52.0,5.0,5.1,11.25,6.0,0.0,0.0
2018,12,25,7,30,104.0,10.0,5.2,11.6,12.0,33.11,0.0
2018,12,25,7,45,265.5,20.5,5.25,12.0,42.0,106.15,0.0
2018,12,25,8,0,427.0,31.0,5.3,12.4,72.0,193.29,135.51
2018,12,25,8,15,515.0,36.0,5.4,12.6,110.0,251.33,194.97
2018,12,25,8,30,603.0,41.0,5.5,12.8,148.0,321.45,259.0
2018,12,25,8,45,657.5,45.0,5.6,13.0,188.0,381.37,313.91
2018,12,25,9,0,712.0,49.0,5.7,13.2,228.0,444.56,370.26
2018,12,25,9,15,745.0,52.5,5.7,13.35,265.0,497.87,417.09
2018,12,25,9,30,778.0,56.0,5.7,13.5,302.0,551.77,463.06
2018,12,25,9,45,798.0,59.0,5.7,13.65,334.5,596.93,500.79
2018,12,25,10,0,818.0,62.0,5.7,13.8,367.0,641.0,536.54
2018,12,25,10,15,834.5,63.5,5.75,13.95,394.0,679.33,565.93
2018,12,25,10,30,851.0,65.0,5.8,14.1,421.0,715.76,593.51
2018,12,25,10,45,863.5,65.5,5.85,14.25,442.0,739.59,611.08
2018,12,25,11,0,876.0,66.0,5.9,14.4,463.0,766.74,631.21
2018,12,25,11,15,883.5,67.0,5.9,14.5,477.5,787.82,646.53
2018,12,25,11,30,891.0,68.0,5.9,14.6,492.0,805.81,659.54
2018,12,25,11,45,893.5,68.0,5.95,14.7,498.0,815.29,666.34
2018,12,25,12,0,896.0,68.0,6.0,14.8,504.0,821.38,670.74
2018,12,25,12,15,895.5,68.0,6.05,14.9,503.0,821.61,670.82
2018,12,25,12,30,895.0,68.0,6.1,15.0,502.0,818.4,668.45
2018,12,25,12,45,892.0,68.0,6.1,15.05,494.0,809.76,662.0
2018,12,25,13,0,889.0,68.0,6.1,15.1,486.0,797.78,653.15
2018,12,25,13,15,882.0,67.5,6.15,15.2,470.5,778.81,639.09
2018,12,25,13,30,875.0,67.0,6.2,15.3,455.0,756.81,622.74
2018,12,25,13,45,862.5,65.5,6.25,15.35,432.0,726.62,600.11
2018,12,25,14,0,850.0,64.0,6.3,15.4,409.0,699.64,579.88
2018,12,25,14,15,831.5,62.5,6.25,15.35,380.0,660.34,549.63
2018,12,25,14,30,813.0,61.0,6.2,15.3,351.0,619.38,516.9
2018,12,25,14,45,786.0,59.0,6.15,15.3,316.5,571.19,476.74
2018,12,25,15,0,759.0,57.0,6.1,15.3,282.0,522.54,435.25
2018,12,25,15,15,718.5,53.5,6.1,15.3,243.5,464.78,385.32
2018,12,25,15,30,678.0,50.0,6.1,15.3,205.0,408.42,335.21
2018,12,25,15,45,617.5,45.0,5.6,14.8,165.0,343.28,276.92
2018,12,25,16,0,557.0,40.0,5.1,14.3,125.0,282.19,220.89
2018,12,25,16,15,453.0,33.5,5.0,14.0,88.5,213.54,157.15
2018,12,25,16,30,349.0,27.0,4.9,13.7,52.0,146.15,68.49
2018,12,25,16,45,209.5,18.0,4.75,13.4,29.5,68.55,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.1,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,26,7,15,1.0,3.5,4.05,10.8,3.5,0.0,0.0
2018,12,26,7,30,2.0,7.0,4.0,11.1,7.0,7.12,0.0
2018,12,26,7,45,16.0,18.0,4.0,11.4,19.5,22.74,0.0
2018,12,26,8,0,30.0,29.0,4.0,11.7,32.0,45.15,28.91
2018,12,26,8,15,53.5,45.0,4.2,12.0,53.5,73.87,55.34
2018,12,26,8,30,77.0,61.0,4.4,12.3,75.0,104.52,82.49
2018,12,26,8,45,79.0,72.5,4.65,12.55,89.5,121.09,97.74
2018,12,26,9,0,81.0,84.0,4.9,12.8,104.0,137.93,112.86
2018,12,26,9,15,113.5,99.5,5.1,12.95,132.5,177.11,146.94
2018,12,26,9,30,146.0,115.0,5.3,13.1,161.0,218.72,182.84
2018,12,26,9,45,372.5,106.0,5.5,13.25,240.5,378.19,319.33
2018,12,26,10,0,599.0,97.0,5.7,13.4,320.0,537.89,452.68
2018,12,26,10,15,657.0,92.0,5.75,13.45,353.0,591.8,496.78
2018,12,26,10,30,715.0,87.0,5.8,13.5,386.0,646.22,540.31
2018,12,26,10,45,753.5,85.0,5.8,13.6,414.0,686.2,570.87
2018,12,26,11,0,792.0,83.0,5.8,13.7,442.0,728.87,603.31
2018,12,26,11,15,844.5,74.5,5.7,13.75,467.5,772.93,636.23
2018,12,26,11,30,897.0,66.0,5.6,13.8,493.0,808.08,661.99
2018,12,26,11,45,899.5,66.5,5.5,13.85,499.5,818.35,668.71
2018,12,26,12,0,902.0,67.0,5.4,13.9,506.0,825.22,673.06
2018,12,26,12,15,899.5,67.5,5.45,13.9,504.5,824.57,672.76
2018,12,26,12,30,897.0,68.0,5.5,13.9,503.0,820.47,670.01
2018,12,26,12,45,889.0,69.0,5.6,13.9,494.0,809.16,662.17
2018,12,26,13,0,881.0,70.0,5.7,13.9,485.0,794.62,651.95
2018,12,26,13,15,873.5,69.5,5.8,13.9,469.5,775.47,638.23
2018,12,26,13,30,866.0,69.0,5.9,13.9,454.0,759.57,627.05
2018,12,26,13,45,853.5,68.0,5.95,13.9,431.5,730.01,604.98
2018,12,26,14,0,841.0,67.0,6.0,13.9,409.0,697.97,580.87
2018,12,26,14,15,822.0,65.5,5.95,13.85,380.0,658.61,550.51
2018,12,26,14,30,803.0,64.0,5.9,13.8,351.0,617.63,517.57
2018,12,26,14,45,729.0,65.5,5.85,13.7,307.0,544.75,457.29
2018,12,26,15,0,655.0,67.0,5.8,13.6,263.0,478.22,401.02
2018,12,26,15,15,557.5,65.5,5.8,13.6,216.5,396.22,330.98
2018,12,26,15,30,460.0,64.0,5.8,13.6,170.0,320.62,265.25
2018,12,26,15,45,467.5,53.0,5.6,13.35,142.5,289.33,235.3
2018,12,26,16,0,475.0,42.0,5.4,13.1,115.0,256.4,202.34
2018,12,26,16,15,405.5,34.5,5.4,12.9,83.0,198.8,147.68
2018,12,26,16,30,336.0,27.0,5.4,12.7,51.0,143.55,71.87
2018,12,26,16,45,202.0,17.0,5.45,12.5,28.5,66.14,0.0
2018,12,26,17,0,68.0,7.0,5.5,12.3,6.0,0.0,0.0
2018,12,26,17,15,34.0,3.5,5.5,12.25,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,11.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.05,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.4,12.0,36.39,0.0
2018,12,27,7,45,296.0,18.5,5.7,10.75,42.0,111.38,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.1,72.0,198.62,138.16
2018,12,27,8,15,558.0,32.0,6.1,11.45,111.0,262.16,203.82
2018,12,27,8,30,644.0,37.0,6.3,11.8,150.0,332.98,269.23
2018,12,27,8,45,696.0,40.0,6.55,12.15,190.0,392.16,324.24
2018,12,27,9,0,748.0,43.0,6.8,12.5,230.0,454.39,380.45
2018,12,27,9,15,778.5,46.0,7.0,12.75,267.0,503.03,424.31
2018,12,27,9,30,809.0,49.0,7.2,13.0,304.0,555.72,470.15
2018,12,27,9,45,827.5,52.0,7.4,13.3,337.0,600.75,508.5
2018,12,27,10,0,846.0,55.0,7.6,13.6,370.0,644.58,544.27
2018,12,27,10,15,862.0,56.5,7.7,13.75,397.5,683.19,574.5
2018,12,27,10,30,878.0,58.0,7.8,13.9,425.0,719.85,602.88
2018,12,27,10,45,890.0,58.5,7.9,14.1,446.5,749.99,625.77
2018,12,27,11,0,902.0,59.0,8.0,14.3,468.0,777.48,646.5
2018,12,27,11,15,909.0,59.5,8.0,14.4,482.5,798.18,661.85
2018,12,27,11,30,916.0,60.0,8.0,14.5,497.0,815.69,674.77
2018,12,27,11,45,920.0,60.0,8.0,14.6,503.5,826.81,682.8
2018,12,27,12,0,924.0,60.0,8.0,14.7,510.0,834.48,688.28
2018,12,27,12,15,924.5,60.0,8.0,14.8,509.5,835.78,688.96
2018,12,27,12,30,925.0,60.0,8.0,14.9,509.0,833.53,687.06
2018,12,27,12,45,923.5,59.5,8.05,14.95,501.5,825.47,681.08
2018,12,27,13,0,922.0,59.0,8.1,15.0,494.0,813.93,672.54
2018,12,27,13,15,914.5,58.5,8.1,15.05,478.0,794.29,657.62
2018,12,27,13,30,907.0,58.0,8.1,15.1,462.0,771.52,640.3
2018,12,27,13,45,895.5,57.0,8.1,15.1,439.5,742.16,617.91
2018,12,27,14,0,884.0,56.0,8.1,15.1,417.0,710.21,593.35
2018,12,27,14,15,868.5,55.0,8.05,15.0,388.5,673.12,564.61
2018,12,27,14,30,853.0,54.0,8.0,14.9,360.0,634.15,533.93
2018,12,27,14,45,830.5,51.5,8.0,14.8,325.5,587.27,494.59
2018,12,27,15,0,808.0,49.0,8.0,14.7,291.0,539.61,453.58
2018,12,27,15,15,771.5,46.5,8.0,14.7,252.5,487.64,407.57
2018,12,27,15,30,735.0,44.0,8.0,14.7,214.0,432.41,357.66
2018,12,27,15,45,677.5,40.0,7.7,14.2,173.5,367.29,298.8
2018,12,27,16,0,620.0,36.0,7.4,13.7,133.0,305.94,241.76
2018,12,27,16,15,521.0,31.0,7.25,13.4,95.0,232.96,173.6
2018,12,27,16,30,422.0,26.0,7.1,13.1,57.0,165.32,87.33
2018,12,27,16,45,259.0,18.0,7.0,12.85,32.5,81.67,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.6,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.5,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,11.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
